Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,155.33,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,384.04,243.48
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,502.23,407.6
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,605.07,500.73
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,677.42,561.95
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,749.02,619.37
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,799.89,659.3
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,848.42,695.93
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,881.51,718.63
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,911.38,738.32
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,927.13,748.65
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,939.26,756.36
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,939.69,754.28
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,936.39,749.72
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,926.0,741.1
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,911.92,730.04
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,888.48,712.86
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,861.75,693.45
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,830.22,670.15
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,795.69,644.68
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,757.1,616.51
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,709.62,581.37
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,667.09,546.91
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,616.82,505.81
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,562.11,460.46
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,506.82,413.31
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,448.68,362.37
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,390.99,310.4
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,329.93,254.77
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,271.01,200.23
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,210.84,145.75
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,154.74,97.05
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,100.19,55.95
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,50.15,28.3
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,29.26,20.19
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,22.5,12.35
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,10.97,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,8.26,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,16.76,5.13
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,41.84,29.57
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,64.77,50.59
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,103.21,84.92
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,130.65,109.61
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,152.42,128.96
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,174.1,147.94
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,191.81,162.98
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,209.58,177.83
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,233.31,198.05
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,256.72,217.79
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,386.21,328.99
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,513.48,434.21
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,406.04,343.35
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,303.42,255.69
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,181.63,152.35
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,67.12,52.59
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,70.48,55.56
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,73.84,58.46
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,189.79,159.42
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,310.6,260.65
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,246.27,205.84
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,200.89,167.01
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,196.32,163.24
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,190.66,158.26
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,194.64,161.11
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,186.62,153.27
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,162.22,131.66
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,138.98,111.0
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,114.58,89.49
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,91.71,69.63
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,68.92,50.72
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,48.43,34.78
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,34.27,24.53
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,22.53,12.55
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,11.64,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,5.51,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,10.65,1.11
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,19.85,10.82
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,29.91,19.94
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,41.64,30.41
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,53.12,40.61
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,64.46,50.6
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,75.74,60.43
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,85.26,68.65
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,94.82,76.83
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,97.33,78.89
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,100.17,81.22
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,187.56,156.99
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,261.72,219.8
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,229.98,191.96
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,181.85,150.57
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,146.93,120.61
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,114.67,92.76
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,136.9,111.86
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,158.81,130.51
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,113.52,91.81
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,72.09,56.31
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,75.44,59.23
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,78.78,62.14
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,91.81,73.32
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,104.9,84.55
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,90.32,72.21
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,76.18,60.21
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,68.44,53.63
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,60.81,47.1
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,52.91,40.35
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,45.12,33.6
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,36.71,26.16
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,28.28,18.64
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,20.21,12.15
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,12.17,4.28
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,6.07,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,106.18,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,281.22,174.83
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,396.97,322.54
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,508.92,422.61
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,586.06,488.15
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,663.56,551.0
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,511.13,431.45
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,317.62,269.65
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,334.22,283.41
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,350.24,295.69
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,238.62,200.24
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,99.08,79.21
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,86.28,68.37
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,74.84,58.57
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,55.66,42.16
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,38.29,27.27
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,61.48,47.07
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,87.11,68.81
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,87.77,69.35
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,88.47,69.94
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,49.87,37.05
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,13.73,6.13
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,71.38,55.46
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,135.02,109.18
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,72.28,56.21
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,16.01,8.13
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,148.07,120.2
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,254.07,204.84
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,219.44,173.55
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,186.07,143.44
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,150.15,111.63
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,116.59,82.71
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,83.83,56.45
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,53.92,36.01
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,35.62,25.38
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,24.75,14.52
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,12.65,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.15,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,6.06,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,11.39,3.72
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,16.74,8.55
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,22.48,13.66
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,28.24,18.75
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,33.62,23.48
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,39.02,28.17
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,43.65,32.15
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,48.28,36.11
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,49.83,37.39
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,51.38,38.67
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,68.38,53.15
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,86.91,68.83
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,70.47,54.77
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,56.05,42.45
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,158.16,130.1
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,260.09,215.14
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,190.58,156.64
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,116.29,93.6
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,250.9,209.03
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,350.67,291.83
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,371.78,308.69
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,373.14,309.53
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,351.16,290.19
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,327.35,268.95
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,324.39,264.2
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,303.68,243.56
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,258.3,203.03
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,215.85,164.93
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,187.35,134.4
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,152.07,98.47
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,101.77,60.13
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,58.69,35.1
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,35.95,25.9
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,26.71,16.5
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,13.39,0.0
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,7.87,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,15.27,3.96
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,62.13,45.79
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,100.83,80.31
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,128.88,105.23
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,156.05,129.07
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,188.51,157.26
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,220.85,184.89
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,304.35,256.54
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,370.08,312.18
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,265.74,222.71
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,126.65,102.57
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,302.94,253.98
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,460.39,383.22
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,229.76,192.76
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,6.86,0.24
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,292.69,248.39
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,580.36,479.72
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,512.5,423.44
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,466.43,385.5
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,553.52,457.24
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,616.66,507.61
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,461.36,381.01
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,307.43,253.78
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,323.16,266.8
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,320.47,263.5
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,343.99,280.54
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,345.44,276.76
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,281.5,221.05
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,231.7,177.96
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,183.86,135.98
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,140.91,99.53
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,97.01,66.39
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,65.44,46.22
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,43.82,32.89
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,30.48,19.82
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,15.92,0.0
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,101.93,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,272.34,168.21
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,390.55,309.72
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,505.4,405.69
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,586.34,469.44
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,667.67,530.37
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,721.8,568.95
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,774.31,605.04
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,819.58,635.42
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,855.73,658.8
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,874.28,669.94
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,889.39,678.91
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,894.5,681.21
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,895.99,681.32
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,888.64,675.7
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,877.72,667.97
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,859.6,655.58
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,838.05,641.08
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,808.61,621.99
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,776.24,600.98
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,740.95,576.81
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,702.72,550.43
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,656.04,515.86
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,607.73,479.25
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,555.76,439.38
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,503.02,397.48
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,446.22,350.52
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,389.8,302.31
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,330.98,250.91
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,273.95,199.95
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,215.51,148.16
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,160.81,101.16
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,106.84,60.11
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,56.87,30.76
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,30.81,21.64
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,24.92,15.49
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,12.14,0.0
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,6.29,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,12.19,2.18
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,23.12,13.52
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,36.47,25.49
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,49.89,37.41
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,62.95,48.94
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,75.82,60.19
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,88.59,71.23
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,98.3,79.37
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,108.12,87.48
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,78.85,62.41
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,55.26,42.13
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,278.68,235.92
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,502.12,416.92
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,392.86,325.89
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,288.29,238.53
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,253.35,209.31
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,220.47,181.34
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,253.12,209.15
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,283.37,234.44
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,229.96,189.5
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,168.05,137.36
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,118.4,95.7
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,72.86,56.99
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,65.91,51.16
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,59.14,45.42
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,119.33,96.81
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,171.26,139.67
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,150.4,121.42
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,130.59,104.17
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,109.82,86.13
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,90.25,69.27
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,70.57,52.8
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,52.58,38.35
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,38.1,28.06
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,26.13,16.58
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,13.6,0.98
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,7.87,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,15.27,4.2
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,33.47,21.98
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,50.04,36.85
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,71.93,56.35
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,93.49,75.48
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,112.35,92.06
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,131.27,108.48
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,159.99,132.52
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,172.11,142.28
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,137.46,112.34
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,122.26,98.78
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,123.15,99.4
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,124.4,100.3
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,237.18,196.37
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,352.74,290.64
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,454.43,372.4
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,529.14,430.74
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,492.81,400.4
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,457.4,371.66
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,237.58,195.74
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,44.46,32.36
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,157.37,129.27
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,278.66,228.11
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,300.65,245.22
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,324.32,262.9
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,261.76,211.35
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,200.35,161.22
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,175.06,139.8
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,150.98,119.04
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,126.09,97.48
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,102.46,77.21
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,78.26,57.42
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,56.45,40.68
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,39.74,29.4
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,27.54,17.78
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,16.41,3.42
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,4.72,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,113.54,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,297.68,191.39
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,411.78,334.62
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,523.2,433.52
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,599.18,498.67
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,675.51,561.41
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,728.77,603.78
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,780.4,643.42
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,607.65,508.33
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,417.06,350.94
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,510.55,429.47
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,627.77,522.33
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,471.11,393.41
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,297.71,248.14
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,373.39,311.68
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,425.35,354.34
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,309.69,256.94
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,166.05,135.11
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,140.14,113.45
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,115.97,92.97
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,73.68,57.33
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,35.99,25.26
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,36.75,25.95
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,37.51,26.63
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,30.97,21.04
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,24.43,15.45
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,23.28,14.48
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,22.12,13.51
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,20.2,11.87
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,18.28,10.22
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,15.98,8.25
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,13.68,6.26
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,11.39,4.23
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,9.1,2.19
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,6.44,0.06
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,3.78,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.27,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.79,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,20.35,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,53.53,30.43
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,119.68,95.03
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,168.73,140.06
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,205.9,173.44
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,242.56,205.69
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,270.54,229.8
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,298.13,253.04
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,318.22,269.56
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,337.82,285.42
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,237.2,199.3
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,141.87,116.11
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,116.19,94.18
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,93.27,74.42
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,111.25,89.6
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,129.41,104.81
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,522.73,438.25
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,823.42,666.5
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,523.67,432.64
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,182.38,148.43
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,163.4,133.05
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,145.62,118.02
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,151.46,123.12
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,156.7,127.64
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,154.1,125.55
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,159.27,129.93
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,124.29,100.5
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,99.76,79.93
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,90.4,72.1
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,81.21,64.34
