Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,146.6,108.44
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,161.86,106.13
2016,1,11,15,45,538.5,60.5,2.75,12.0,185.5,110.37,65.86
2016,1,11,16,0,481.0,55.0,2.7,12.0,147.0,65.91,38.7
2016,1,11,16,15,399.5,46.0,2.65,12.0,109.5,37.54,27.52
2016,1,11,16,30,318.0,37.0,2.6,12.0,72.0,30.31,20.34
2016,1,11,16,45,159.0,25.0,2.6,12.0,42.5,18.99,6.78
2016,1,11,17,0,0.0,13.0,2.6,12.0,13.0,10.23,0.0
2016,1,11,17,15,0.0,6.5,2.6,12.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,36.5,13.5,3.45,11.0,16.0,40.17,0.0
2016,1,12,8,0,73.0,27.0,3.4,11.0,32.0,125.7,80.04
2016,1,12,8,15,117.5,42.5,3.35,11.0,58.0,190.53,154.57
2016,1,12,8,30,162.0,58.0,3.3,11.0,84.0,251.45,210.72
2016,1,12,8,45,189.5,74.0,3.3,11.0,112.5,298.82,253.14
2016,1,12,9,0,217.0,90.0,3.3,11.0,141.0,346.23,294.4
2016,1,12,9,15,233.0,104.5,3.3,11.0,168.0,380.0,323.1
2016,1,12,9,30,249.0,119.0,3.3,11.0,195.0,413.17,350.53
2016,1,12,9,45,262.0,131.5,3.35,11.0,220.0,439.58,371.91
2016,1,12,10,0,275.0,144.0,3.4,11.0,245.0,465.02,392.11
2016,1,12,10,15,211.5,162.0,3.4,11.0,243.5,399.81,336.94
2016,1,12,10,30,148.0,180.0,3.4,11.0,242.0,355.9,298.54
2016,1,12,10,45,91.5,181.5,3.4,11.5,220.5,275.07,229.69
2016,1,12,11,0,35.0,183.0,3.4,12.0,199.0,217.43,179.28
2016,1,12,11,15,17.5,159.0,3.35,12.0,167.0,152.11,124.19
2016,1,12,11,30,0.0,135.0,3.3,12.0,135.0,110.73,88.66
2016,1,12,11,45,9.0,161.5,3.3,12.0,166.0,143.54,116.56
2016,1,12,12,0,18.0,188.0,3.3,12.0,197.0,176.27,144.04
2016,1,12,12,15,28.5,196.5,3.3,12.0,211.0,208.18,170.68
2016,1,12,12,30,39.0,205.0,3.3,12.0,225.0,222.51,182.68
2016,1,12,12,45,24.5,190.5,3.3,12.0,203.0,178.22,145.56
2016,1,12,13,0,10.0,176.0,3.3,12.0,181.0,152.3,123.65
2016,1,12,13,15,5.0,128.0,3.3,12.0,130.5,104.94,83.91
2016,1,12,13,30,0.0,80.0,3.3,12.0,80.0,61.48,47.05
2016,1,12,13,45,18.0,127.0,3.3,12.5,135.5,110.67,88.99
2016,1,12,14,0,36.0,174.0,3.3,13.0,191.0,168.03,136.87
2016,1,12,14,15,42.0,166.0,3.3,13.0,184.0,159.93,129.93
2016,1,12,14,30,48.0,158.0,3.3,13.0,177.0,151.28,122.47
2016,1,12,14,45,45.0,145.5,3.35,13.0,162.0,134.96,108.56
2016,1,12,15,0,42.0,133.0,3.4,13.0,147.0,119.26,95.09
2016,1,12,15,15,37.0,118.0,3.45,13.0,129.5,101.69,80.08
2016,1,12,15,30,32.0,103.0,3.5,13.0,112.0,85.1,65.93
2016,1,12,15,45,25.0,87.0,3.6,13.0,93.0,68.53,52.01
2016,1,12,16,0,18.0,71.0,3.7,13.0,74.0,53.27,39.33
2016,1,12,16,15,9.0,54.0,3.7,13.0,55.5,39.75,29.38
2016,1,12,16,30,0.0,37.0,3.7,13.0,37.0,27.61,18.03
2016,1,12,16,45,0.0,22.0,3.75,13.0,22.0,16.71,5.88
2016,1,12,17,0,0.0,7.0,3.8,13.0,7.0,5.51,0.0
2016,1,12,17,15,0.0,3.5,3.9,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,11.5,14.0,3.5,13.0,15.0,20.32,0.0
2016,1,13,8,0,23.0,28.0,3.6,13.0,30.0,56.58,33.09
2016,1,13,8,15,61.5,45.5,3.65,13.0,54.5,130.78,103.65
2016,1,13,8,30,100.0,63.0,3.7,13.0,79.0,187.51,154.99
2016,1,13,8,45,126.5,80.5,3.8,13.0,106.5,233.71,196.1
2016,1,13,9,0,153.0,98.0,3.9,13.0,134.0,280.04,236.53
2016,1,13,9,15,170.5,114.0,4.0,13.0,161.0,315.2,266.64
2016,1,13,9,30,188.0,130.0,4.1,13.0,188.0,350.14,295.96
2016,1,13,9,45,225.0,138.0,4.25,13.0,215.5,412.97,347.96
2016,1,13,10,0,262.0,146.0,4.4,13.0,243.0,455.11,382.7
2016,1,13,10,15,306.5,152.5,4.45,13.0,274.5,501.85,420.74
2016,1,13,10,30,351.0,159.0,4.5,13.0,306.0,547.34,457.2
2016,1,13,10,45,555.5,127.5,4.6,13.0,375.0,722.09,595.84
2016,1,13,11,0,760.0,96.0,4.7,13.0,444.0,879.26,713.78
2016,1,13,11,15,552.5,145.5,4.7,13.0,403.0,717.5,589.57
2016,1,13,11,30,345.0,195.0,4.7,13.0,362.0,548.03,453.61
2016,1,13,11,45,558.0,151.0,4.75,13.0,427.5,695.86,573.96
2016,1,13,12,0,771.0,107.0,4.8,13.0,493.0,820.16,668.14
2016,1,13,12,15,772.0,107.0,4.7,12.5,495.0,792.76,647.19
2016,1,13,12,30,773.0,107.0,4.6,12.0,497.0,762.56,625.01
2016,1,13,12,45,596.0,145.5,4.6,12.0,444.5,634.97,524.35
2016,1,13,13,0,419.0,184.0,4.6,12.0,392.0,510.52,423.01
2016,1,13,13,15,593.0,142.0,4.5,12.0,427.5,568.39,470.58
2016,1,13,13,30,767.0,100.0,4.4,12.0,463.0,602.48,496.88
2016,1,13,13,45,383.5,71.5,4.3,12.0,253.0,309.94,258.34
2016,1,13,14,0,0.0,43.0,4.2,12.0,43.0,32.88,22.62
2016,1,13,14,15,366.5,64.5,4.0,12.0,208.5,247.51,203.67
2016,1,13,14,30,733.0,86.0,3.8,12.0,374.0,395.69,316.89
2016,1,13,14,45,727.0,79.0,3.65,12.0,344.5,340.7,265.7
2016,1,13,15,0,721.0,72.0,3.5,12.0,315.0,285.65,214.3
2016,1,13,15,15,686.0,68.0,3.35,12.0,278.0,226.67,160.59
2016,1,13,15,30,651.0,64.0,3.2,12.0,241.0,171.4,111.78
2016,1,13,15,45,606.0,58.0,3.05,12.0,202.0,117.3,68.71
2016,1,13,16,0,561.0,52.0,2.9,12.0,163.0,68.68,38.43
2016,1,13,16,15,477.0,44.5,2.75,11.5,123.0,36.77,26.98
2016,1,13,16,30,393.0,37.0,2.6,11.0,83.0,30.6,20.88
2016,1,13,16,45,254.5,26.0,2.5,11.0,50.5,21.35,9.88
2016,1,13,17,0,116.0,15.0,2.4,11.0,18.0,11.8,0.0
2016,1,13,17,15,58.0,7.5,2.35,11.0,9.0,5.9,0.0
2016,1,13,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,10.5,4.5,3.54,0.0
2016,1,14,8,0,0.0,9.0,2.7,11.0,9.0,6.82,0.0
2016,1,14,8,15,0.0,16.0,2.75,11.0,16.0,12.16,4.45
2016,1,14,8,30,0.0,23.0,2.8,11.0,23.0,17.51,9.29
2016,1,14,8,45,0.0,30.5,2.9,11.0,30.5,23.25,14.41
2016,1,14,9,0,0.0,38.0,3.0,11.0,38.0,29.01,19.52
2016,1,14,9,15,0.0,45.0,3.1,11.0,45.0,34.39,24.26
2016,1,14,9,30,0.0,52.0,3.2,11.0,52.0,39.79,28.95
2016,1,14,9,45,0.0,58.0,3.35,11.0,58.0,44.42,32.94
2016,1,14,10,0,0.0,64.0,3.5,11.0,64.0,49.06,36.9
2016,1,14,10,15,0.0,95.0,3.6,11.0,95.0,76.47,60.41
2016,1,14,10,30,0.0,126.0,3.7,11.0,126.0,106.48,85.9
2016,1,14,10,45,0.0,122.0,3.8,11.5,122.0,100.86,80.82
2016,1,14,11,0,0.0,118.0,3.9,12.0,118.0,95.93,76.38
2016,1,14,11,15,0.0,92.0,3.8,12.0,92.0,71.58,55.65
2016,1,14,11,30,0.0,66.0,3.7,12.0,66.0,50.64,37.78
2016,1,14,11,45,0.0,67.0,3.65,12.0,67.0,51.42,38.43
2016,1,14,12,0,0.0,68.0,3.6,12.0,68.0,52.2,39.07
2016,1,14,12,15,0.0,51.0,3.55,12.0,51.0,39.08,27.86
2016,1,14,12,30,0.0,34.0,3.5,12.0,34.0,26.0,16.68
2016,1,14,12,45,0.0,57.0,3.5,12.0,57.0,43.7,31.83
2016,1,14,13,0,0.0,80.0,3.5,12.0,80.0,61.49,47.01
2016,1,14,13,15,0.0,59.5,3.55,12.0,59.5,45.62,33.5
2016,1,14,13,30,0.0,39.0,3.6,12.0,39.0,29.83,20.01
2016,1,14,13,45,0.0,39.5,3.7,12.0,39.5,30.2,20.36
2016,1,14,14,0,0.0,40.0,3.8,12.0,40.0,30.58,20.72
2016,1,14,14,15,0.0,40.0,3.85,12.0,40.0,30.57,20.74
2016,1,14,14,30,0.0,40.0,3.9,12.0,40.0,30.56,20.77
2016,1,14,14,45,0.0,36.5,3.95,12.0,36.5,27.86,18.48
2016,1,14,15,0,0.0,33.0,4.0,12.0,33.0,25.17,16.17
2016,1,14,15,15,0.0,29.0,3.95,12.0,29.0,22.1,13.52
2016,1,14,15,30,0.0,25.0,3.9,12.0,25.0,19.03,10.86
2016,1,14,15,45,0.0,20.5,3.85,12.0,20.5,15.59,7.84
2016,1,14,16,0,0.0,16.0,3.8,12.0,16.0,12.15,4.8
2016,1,14,16,15,0.0,12.0,3.65,12.0,12.0,9.1,2.43
2016,1,14,16,30,0.0,8.0,3.5,12.0,8.0,6.06,0.0
2016,1,14,16,45,0.0,4.5,3.4,12.0,4.5,3.4,0.0
2016,1,14,17,0,0.0,1.0,3.3,12.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.15,12.0,0.5,0.39,0.0
2016,1,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,85.0,14.0,1.45,10.5,20.5,79.77,0.0
2016,1,15,8,0,170.0,28.0,1.5,11.0,41.0,230.5,156.94
2016,1,15,8,15,240.0,41.5,1.6,11.0,73.0,315.3,256.59
2016,1,15,8,30,310.0,55.0,1.7,11.0,105.0,399.54,331.59
2016,1,15,8,45,351.0,67.0,1.85,11.0,139.5,457.33,381.8
2016,1,15,9,0,392.0,79.0,2.0,11.0,174.0,515.73,430.76
2016,1,15,9,15,420.5,89.5,2.05,11.0,207.0,559.88,466.51
2016,1,15,9,30,449.0,100.0,2.1,11.0,240.0,603.08,500.44
2016,1,15,9,45,466.0,107.5,2.2,11.0,267.5,629.57,520.86
2016,1,15,10,0,483.0,115.0,2.3,11.0,295.0,654.28,539.63
2016,1,15,10,15,494.0,123.5,2.35,11.0,320.5,672.34,552.79
2016,1,15,10,30,505.0,132.0,2.4,11.0,346.0,688.05,564.09
2016,1,15,10,45,388.5,163.0,2.45,11.5,333.0,604.96,496.77
2016,1,15,11,0,272.0,194.0,2.5,12.0,320.0,500.23,411.8
2016,1,15,11,15,463.5,157.0,2.5,12.0,380.5,648.97,531.29
2016,1,15,11,30,655.0,120.0,2.5,12.0,441.0,778.97,628.1
2016,1,15,11,45,626.5,131.5,2.5,12.0,443.0,746.63,602.57
2016,1,15,12,0,598.0,143.0,2.5,12.0,445.0,712.42,577.06
2016,1,15,12,15,697.0,119.0,2.5,12.0,472.5,746.3,602.48
2016,1,15,12,30,796.0,95.0,2.5,12.0,500.0,765.55,616.43
2016,1,15,12,45,809.0,89.0,2.5,12.0,497.0,735.13,593.82
2016,1,15,13,0,822.0,83.0,2.5,12.0,494.0,701.14,568.92
2016,1,15,13,15,813.5,82.0,2.5,12.0,480.0,654.75,532.53
2016,1,15,13,30,805.0,81.0,2.5,12.0,466.0,606.89,494.2
2016,1,15,13,45,797.0,78.5,2.5,12.5,446.5,556.51,452.15
2016,1,15,14,0,789.0,76.0,2.5,13.0,427.0,505.14,408.32
2016,1,15,14,15,772.0,74.0,2.45,13.0,400.5,449.27,360.42
2016,1,15,14,30,755.0,72.0,2.4,13.0,374.0,393.85,311.62
2016,1,15,14,45,728.5,70.0,2.4,13.0,342.0,335.75,259.74
2016,1,15,15,0,702.0,68.0,2.4,13.0,310.0,279.72,208.77
2016,1,15,15,15,668.0,64.5,2.35,12.5,274.0,221.25,156.34
2016,1,15,15,30,634.0,61.0,2.3,12.0,238.0,167.65,109.32
2016,1,15,15,45,578.5,56.5,2.3,12.0,199.0,114.56,67.4
2016,1,15,16,0,523.0,52.0,2.3,12.0,160.0,68.18,38.49
2016,1,15,16,15,445.5,45.0,2.35,12.0,121.5,36.87,27.09
2016,1,15,16,30,368.0,38.0,2.4,12.0,83.0,31.21,21.48
2016,1,15,16,45,184.0,28.5,2.5,12.0,51.0,21.66,11.08
2016,1,15,17,0,0.0,19.0,2.6,12.0,19.0,14.05,0.0
2016,1,15,17,15,0.0,9.5,2.6,12.0,9.5,7.47,0.0
2016,1,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,2.45,13.5,16.5,32.45,0.0
2016,1,16,8,0,53.0,28.0,2.5,14.0,33.0,94.9,62.22
2016,1,16,8,15,91.0,45.0,2.5,14.0,58.0,153.46,122.94
2016,1,16,8,30,129.0,62.0,2.5,14.0,83.0,228.06,188.32
2016,1,16,8,45,148.5,79.5,2.5,14.0,110.0,269.55,224.8
2016,1,16,9,0,168.0,97.0,2.5,14.0,137.0,310.73,260.07
2016,1,16,9,15,182.0,113.0,2.45,14.0,163.5,343.8,287.63
2016,1,16,9,30,196.0,129.0,2.4,14.0,190.0,376.34,314.02
2016,1,16,9,45,205.5,141.5,2.4,14.0,212.0,398.56,331.59
2016,1,16,10,0,215.0,154.0,2.4,14.0,234.0,420.09,348.3
2016,1,16,10,15,304.0,154.5,2.35,14.0,278.0,502.21,414.69
2016,1,16,10,30,393.0,155.0,2.3,14.0,322.0,607.32,495.77
2016,1,16,10,45,220.5,173.5,2.25,14.0,268.0,432.55,354.89
2016,1,16,11,0,48.0,192.0,2.2,14.0,214.0,240.07,195.72
2016,1,16,11,15,28.0,182.5,2.15,14.0,195.5,204.8,166.54
2016,1,16,11,30,8.0,173.0,2.1,14.0,177.0,155.17,124.87
2016,1,16,11,45,49.5,199.5,2.05,14.0,224.5,236.5,192.98
2016,1,16,12,0,91.0,226.0,2.0,14.0,272.0,298.84,243.94
2016,1,16,12,15,67.0,219.0,1.9,14.0,253.5,264.61,215.17
2016,1,16,12,30,43.0,212.0,1.8,14.0,235.0,232.53,188.47
2016,1,16,12,45,42.0,210.5,1.7,14.0,232.5,226.09,183.19
2016,1,16,13,0,41.0,209.0,1.6,14.0,230.0,219.81,177.96
2016,1,16,13,15,25.5,191.0,1.55,14.0,204.0,175.0,141.13
2016,1,16,13,30,10.0,173.0,1.5,14.0,178.0,146.93,117.9
2016,1,16,13,45,8.5,165.5,1.45,14.0,170.0,138.35,110.92
2016,1,16,14,0,7.0,158.0,1.4,14.0,162.0,130.09,104.16
2016,1,16,14,15,11.0,154.0,1.4,14.0,159.0,127.67,102.27
2016,1,16,14,30,15.0,150.0,1.4,14.0,156.0,124.78,99.9
2016,1,16,14,45,11.5,138.0,1.4,14.0,142.5,112.13,89.4
2016,1,16,15,0,8.0,126.0,1.4,14.0,129.0,100.07,79.4
2016,1,16,15,15,301.5,98.0,1.4,14.0,183.5,159.97,118.6
2016,1,16,15,30,595.0,70.0,1.4,14.0,238.0,169.32,111.48
2016,1,16,15,45,542.5,64.5,1.45,14.0,199.5,117.81,70.99
2016,1,16,16,0,490.0,59.0,1.5,14.0,161.0,72.75,42.68
2016,1,16,16,15,411.0,50.5,1.6,14.0,122.5,41.02,30.54
2016,1,16,16,30,332.0,42.0,1.7,14.0,84.0,34.28,24.02
2016,1,16,16,45,166.0,31.5,1.8,14.0,52.5,23.76,12.99
2016,1,16,17,0,0.0,21.0,1.9,14.0,21.0,15.41,0.0
2016,1,16,17,15,0.0,10.5,2.0,14.0,10.5,8.26,0.0
2016,1,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.75,14.0,1.0,0.79,0.0
2016,1,17,8,0,0.0,2.0,3.8,14.0,2.0,1.51,0.0
2016,1,17,8,15,0.0,4.0,3.75,14.0,4.0,3.02,0.0
2016,1,17,8,30,0.0,6.0,3.7,14.0,6.0,4.54,0.0
2016,1,17,8,45,0.0,8.5,3.7,14.0,8.5,6.44,0.0
2016,1,17,9,0,0.0,11.0,3.7,14.0,11.0,8.35,1.52
2016,1,17,9,15,0.0,13.0,3.7,14.0,13.0,9.87,2.85
2016,1,17,9,30,0.0,15.0,3.7,14.0,15.0,11.4,4.18
2016,1,17,9,45,0.0,17.0,3.7,14.0,17.0,12.93,5.49
2016,1,17,10,0,0.0,19.0,3.7,14.0,19.0,14.47,6.8
2016,1,17,10,15,0.0,13.0,3.75,14.0,13.0,9.9,2.85
2016,1,17,10,30,0.0,7.0,3.8,14.0,7.0,5.33,0.0
2016,1,17,10,45,0.0,55.0,3.9,14.0,55.0,42.13,30.37
2016,1,17,11,0,0.0,103.0,4.0,14.0,103.0,81.67,63.8
2016,1,17,11,15,0.0,99.5,4.0,14.0,99.5,78.12,60.71
2016,1,17,11,30,0.0,96.0,4.0,14.0,96.0,74.81,57.86
2016,1,17,11,45,0.0,90.5,4.05,14.0,90.5,69.95,53.72
2016,1,17,12,0,0.0,85.0,4.1,14.0,85.0,65.38,49.84
2016,1,17,12,15,0.0,86.0,4.1,14.0,86.0,66.16,50.48
2016,1,17,12,30,0.0,87.0,4.1,14.0,87.0,66.93,51.14
2016,1,17,12,45,0.0,63.5,4.15,14.0,63.5,48.73,35.77
2016,1,17,13,0,0.0,40.0,4.2,14.0,40.0,30.61,20.43
2016,1,17,13,15,0.0,47.5,4.15,14.0,47.5,36.38,25.35
2016,1,17,13,30,0.0,55.0,4.1,14.0,55.0,42.15,30.28
2016,1,17,13,45,0.0,36.0,4.05,14.0,36.0,27.52,17.87
2016,1,17,14,0,0.0,17.0,4.0,14.0,17.0,12.96,5.45
2016,1,17,14,15,0.0,38.5,3.95,14.0,38.5,29.42,19.56
2016,1,17,14,30,0.0,60.0,3.9,14.0,60.0,45.97,33.74
2016,1,17,14,45,0.0,55.0,3.9,14.0,55.0,42.1,30.48
2016,1,17,15,0,0.0,50.0,3.9,14.0,50.0,38.24,27.22
2016,1,17,15,15,0.0,44.5,3.85,14.0,44.5,34.0,23.61
2016,1,17,15,30,0.0,39.0,3.8,14.0,39.0,29.77,19.97
2016,1,17,15,45,0.0,32.5,3.75,14.0,32.5,24.78,15.64
2016,1,17,16,0,0.0,26.0,3.7,14.0,26.0,19.79,11.29
2016,1,17,16,15,0.0,20.0,3.65,14.0,20.0,15.2,7.81
2016,1,17,16,30,0.0,14.0,3.6,14.0,14.0,10.63,3.57
2016,1,17,16,45,0.0,8.5,3.55,14.0,8.5,6.44,0.0
2016,1,17,17,0,0.0,3.0,3.5,14.0,3.0,2.27,0.0
2016,1,17,17,15,0.0,1.5,3.4,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,181.0,12.5,1.8,11.5,27.5,156.17,0.0
2016,1,18,8,0,362.0,25.0,1.8,12.0,55.0,392.89,277.61
2016,1,18,8,15,458.5,32.5,1.85,12.0,94.0,496.37,397.74
2016,1,18,8,30,555.0,40.0,1.9,12.0,133.0,593.96,481.7
2016,1,18,8,45,605.5,46.0,2.0,12.0,173.0,660.97,537.67
2016,1,18,9,0,656.0,52.0,2.1,12.0,213.0,727.49,590.73
2016,1,18,9,15,693.0,56.0,2.15,12.0,252.0,777.5,629.01
2016,1,18,9,30,730.0,60.0,2.2,12.0,291.0,825.48,664.45
2016,1,18,9,45,586.0,92.5,2.25,12.5,291.5,738.06,598.34
2016,1,18,10,0,442.0,125.0,2.3,13.0,292.0,627.9,514.52
2016,1,18,10,15,437.5,137.5,2.35,13.0,314.0,635.66,520.59
2016,1,18,10,30,433.0,150.0,2.4,13.0,336.0,641.11,523.61
2016,1,18,10,45,305.5,178.5,2.45,13.0,313.5,521.46,428.12
2016,1,18,11,0,178.0,207.0,2.5,13.0,291.0,404.67,332.94
2016,1,18,11,15,135.5,213.5,2.5,13.0,279.0,364.77,299.86
2016,1,18,11,30,93.0,220.0,2.5,13.0,267.0,305.34,250.69
2016,1,18,11,45,59.5,210.5,2.55,13.0,240.5,257.79,211.09
2016,1,18,12,0,26.0,201.0,2.6,13.0,214.0,195.28,158.85
2016,1,18,12,15,22.5,198.5,2.6,13.0,210.0,187.52,152.41
2016,1,18,12,30,19.0,196.0,2.6,13.0,206.0,180.23,146.24
2016,1,18,12,45,36.5,206.0,2.6,13.0,224.5,216.64,176.63
2016,1,18,13,0,54.0,216.0,2.6,13.0,243.0,236.07,192.8
2016,1,18,13,15,57.5,212.0,2.55,13.0,240.5,229.68,187.51
2016,1,18,13,30,61.0,208.0,2.5,13.0,238.0,223.04,182.05
2016,1,18,13,45,40.0,190.0,2.5,13.0,209.0,188.28,153.15
2016,1,18,14,0,19.0,172.0,2.5,13.0,180.0,148.37,119.95
2016,1,18,14,15,16.5,161.5,2.45,13.0,168.5,136.49,110.14
2016,1,18,14,30,14.0,151.0,2.4,13.0,157.0,125.06,100.63
2016,1,18,14,45,31.5,146.5,2.35,13.0,158.5,130.73,105.12
2016,1,18,15,0,49.0,142.0,2.3,13.0,160.0,128.65,102.7
2016,1,18,15,15,43.0,127.5,2.3,13.0,141.5,110.66,87.39
2016,1,18,15,30,37.0,113.0,2.3,13.0,123.0,93.71,73.04
2016,1,18,15,45,29.5,96.5,2.35,13.0,103.5,76.19,58.41
2016,1,18,16,0,22.0,80.0,2.4,13.0,84.0,60.05,45.1
2016,1,18,16,15,11.0,62.5,2.35,13.0,64.5,45.75,34.93
2016,1,18,16,30,0.0,45.0,2.3,13.0,45.0,33.32,23.42
2016,1,18,16,45,0.0,28.5,2.25,13.0,28.5,21.47,11.84
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,9.13,0.0
2016,1,18,17,15,0.0,6.0,2.15,13.0,6.0,4.72,0.0
2016,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,31.5,16.0,5.15,13.5,18.5,38.05,0.0
2016,1,19,8,0,63.0,32.0,5.2,14.0,37.0,113.72,79.07
2016,1,19,8,15,116.0,49.0,5.1,14.0,65.5,199.95,162.2
2016,1,19,8,30,169.0,66.0,5.0,14.0,94.0,270.37,225.51
2016,1,19,8,45,187.5,84.0,4.95,14.0,123.5,312.33,262.81
2016,1,19,9,0,206.0,102.0,4.9,14.0,153.0,353.83,298.62
2016,1,19,9,15,230.5,117.0,4.85,14.0,183.0,395.74,334.0
2016,1,19,9,30,255.0,132.0,4.8,14.0,213.0,437.44,368.31
2016,1,19,9,45,286.0,139.0,4.8,14.5,239.5,473.19,396.86
2016,1,19,10,0,317.0,146.0,4.8,15.0,266.0,508.75,424.61
2016,1,19,10,15,464.0,137.5,4.7,15.0,329.0,662.05,546.75
2016,1,19,10,30,611.0,129.0,4.6,15.0,392.0,798.35,648.9
2016,1,19,10,45,620.0,135.0,4.5,15.0,414.5,806.17,652.39
2016,1,19,11,0,629.0,141.0,4.4,15.0,437.0,810.79,654.3
2016,1,19,11,15,641.0,143.0,4.35,14.5,454.5,810.93,654.57
2016,1,19,11,30,653.0,145.0,4.3,14.0,472.0,807.68,652.45
2016,1,19,11,45,675.0,141.0,4.25,14.0,485.0,803.84,648.82
2016,1,19,12,0,697.0,137.0,4.2,14.0,498.0,795.97,642.33
2016,1,19,12,15,699.0,137.5,4.2,14.0,500.5,771.99,624.29
2016,1,19,12,30,701.0,138.0,4.2,14.0,503.0,745.22,604.31
2016,1,19,12,45,742.0,122.5,4.25,14.0,505.5,729.12,592.53
2016,1,19,13,0,783.0,107.0,4.3,14.0,508.0,707.03,575.69
2016,1,19,13,15,777.0,106.0,4.2,14.0,495.5,662.98,540.08
2016,1,19,13,30,771.0,105.0,4.1,14.0,483.0,617.29,502.8
2016,1,19,13,45,677.5,117.0,4.1,14.0,439.5,532.11,433.76
2016,1,19,14,0,584.0,129.0,4.1,14.0,396.0,453.48,369.04
2016,1,19,14,15,598.0,117.0,4.0,14.0,377.0,412.53,333.43
2016,1,19,14,30,612.0,105.0,3.9,14.0,358.0,369.1,294.5
2016,1,19,14,45,491.5,116.0,3.8,14.0,309.0,289.99,227.79
2016,1,19,15,0,371.0,127.0,3.7,14.0,260.0,228.97,176.8
2016,1,19,15,15,340.5,119.5,3.55,13.5,231.5,187.86,140.97
2016,1,19,15,30,310.0,112.0,3.4,13.0,203.0,147.11,106.21
2016,1,19,15,45,291.5,97.0,3.25,13.0,172.5,110.23,75.84
2016,1,19,16,0,273.0,82.0,3.1,13.0,142.0,75.97,51.36
2016,1,19,16,15,235.5,66.5,2.95,13.0,110.0,48.9,37.74
2016,1,19,16,30,198.0,51.0,2.8,13.0,78.0,37.79,27.37
2016,1,19,16,45,99.0,37.0,2.65,13.0,50.5,27.38,16.92
2016,1,19,17,0,0.0,23.0,2.5,13.0,23.0,16.95,0.0
2016,1,19,17,15,0.0,11.5,2.45,12.5,11.5,9.05,0.0
2016,1,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,45,81.5,14.5,1.3,12.0,21.5,110.69,0.0
2016,1,20,8,0,163.0,29.0,1.4,12.0,43.0,228.53,166.18
2016,1,20,8,15,214.5,44.0,1.5,12.0,73.5,295.64,241.17
2016,1,20,8,30,266.0,59.0,1.6,12.0,104.0,365.2,303.28
2016,1,20,8,45,293.5,73.5,1.75,12.0,136.0,413.36,345.37
2016,1,20,9,0,321.0,88.0,1.9,12.0,168.0,461.44,385.93
2016,1,20,9,15,339.5,101.0,1.95,12.0,198.5,498.27,415.84
2016,1,20,9,30,358.0,114.0,2.0,12.0,229.0,534.04,444.01
2016,1,20,9,45,362.0,126.5,2.1,12.5,254.0,553.51,457.93
2016,1,20,10,0,366.0,139.0,2.2,13.0,279.0,571.18,470.16
2016,1,20,10,15,430.5,139.0,2.25,13.0,316.5,631.23,516.87
2016,1,20,10,30,495.0,139.0,2.3,13.0,354.0,689.12,560.14
2016,1,20,10,45,488.5,150.0,2.35,13.0,371.5,688.5,558.66
2016,1,20,11,0,482.0,161.0,2.4,13.0,389.0,685.49,555.36
2016,1,20,11,15,500.5,163.0,2.4,13.0,407.5,693.4,560.75
2016,1,20,11,30,519.0,165.0,2.4,13.0,426.0,698.48,563.96
2016,1,20,11,45,483.0,178.0,2.4,13.0,424.5,663.78,536.29
2016,1,20,12,0,447.0,191.0,2.4,13.0,423.0,628.27,508.22
2016,1,20,12,15,469.5,186.5,2.35,13.0,431.5,623.39,504.44
2016,1,20,12,30,492.0,182.0,2.3,13.0,440.0,615.35,497.96
2016,1,20,12,45,544.0,164.5,2.3,13.0,447.0,613.19,496.76
2016,1,20,13,0,596.0,147.0,2.3,13.0,454.0,613.44,496.8
2016,1,20,13,15,440.5,178.5,2.3,13.0,402.5,499.94,406.6
2016,1,20,13,30,285.0,210.0,2.3,13.0,351.0,392.33,319.98
2016,1,20,13,45,276.5,202.0,2.3,13.0,334.5,360.62,294.37
2016,1,20,14,0,268.0,194.0,2.3,13.0,318.0,329.4,268.4
2016,1,20,14,15,184.5,186.5,2.3,13.0,269.5,254.38,206.68
2016,1,20,14,30,101.0,179.0,2.3,13.0,221.0,191.53,154.9
2016,1,20,14,45,251.5,151.5,2.35,13.0,245.0,226.9,180.94
2016,1,20,15,0,402.0,124.0,2.4,13.0,269.0,236.3,182.29
2016,1,20,15,15,383.5,113.0,2.3,13.0,239.5,193.45,143.97
2016,1,20,15,30,365.0,102.0,2.2,13.0,210.0,152.83,108.44
2016,1,20,15,45,339.5,89.0,2.15,13.0,178.0,112.2,75.33
2016,1,20,16,0,314.0,76.0,2.1,13.0,146.0,75.0,49.24
2016,1,20,16,15,275.5,62.0,2.1,12.5,113.5,45.94,35.25
2016,1,20,16,30,237.0,48.0,2.1,12.0,81.0,35.93,25.94
2016,1,20,16,45,160.5,34.0,2.1,12.0,52.5,25.55,15.71
2016,1,20,17,0,84.0,20.0,2.1,12.0,24.0,15.22,0.0
2016,1,20,17,15,42.0,10.0,2.1,12.0,12.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,103.0,15.0,3.6,11.0,24.0,129.62,0.0
2016,1,21,8,0,206.0,30.0,3.6,11.0,48.0,266.34,198.63
2016,1,21,8,15,281.5,42.5,3.6,11.0,82.5,351.02,290.1
2016,1,21,8,30,357.0,55.0,3.6,11.0,117.0,440.44,369.19
2016,1,21,8,45,405.0,65.5,3.6,11.5,153.5,504.14,423.48
2016,1,21,9,0,453.0,76.0,3.6,12.0,190.0,568.72,476.2
2016,1,21,9,15,484.0,84.5,3.55,12.0,224.5,621.6,518.45
2016,1,21,9,30,515.0,93.0,3.5,12.0,259.0,666.99,553.53
2016,1,21,9,45,540.0,99.0,3.5,12.5,291.0,701.82,578.65
2016,1,21,10,0,565.0,105.0,3.5,13.0,323.0,734.25,601.34
2016,1,21,10,15,529.0,123.0,3.5,13.0,340.0,708.31,580.47
2016,1,21,10,30,493.0,141.0,3.5,13.0,357.0,690.04,565.8
2016,1,21,10,45,524.5,142.5,3.5,13.0,383.5,714.84,584.01
2016,1,21,11,0,556.0,144.0,3.5,13.0,410.0,736.78,599.67
2016,1,21,11,15,441.5,176.5,3.5,13.0,392.5,653.61,533.66
2016,1,21,11,30,327.0,209.0,3.5,13.0,375.0,549.97,450.85
2016,1,21,11,45,324.5,214.5,3.5,13.5,382.0,541.49,443.23
2016,1,21,12,0,322.0,220.0,3.5,14.0,389.0,531.77,434.19
2016,1,21,12,15,218.0,229.5,3.5,14.0,344.5,420.72,344.48
2016,1,21,12,30,114.0,239.0,3.5,14.0,300.0,318.2,260.11
2016,1,21,12,45,167.5,235.5,3.5,14.0,323.5,364.47,298.54
2016,1,21,13,0,221.0,232.0,3.5,14.0,347.0,388.73,318.52
2016,1,21,13,15,154.0,226.0,3.5,14.0,305.0,323.13,264.27
2016,1,21,13,30,87.0,220.0,3.5,14.0,263.0,250.91,204.61
2016,1,21,13,45,158.5,210.5,3.5,14.0,285.5,288.15,235.7
2016,1,21,14,0,230.0,201.0,3.5,14.0,308.0,305.47,249.4
2016,1,21,14,15,208.5,190.5,3.45,14.0,283.5,269.56,219.01
2016,1,21,14,30,187.0,180.0,3.4,14.0,259.0,235.97,190.48
2016,1,21,14,45,126.5,165.0,3.4,14.0,216.5,186.78,149.66
2016,1,21,15,0,66.0,150.0,3.4,14.0,174.0,140.24,111.57
2016,1,21,15,15,60.5,134.5,3.45,14.0,155.0,120.37,94.66
2016,1,21,15,30,55.0,119.0,3.5,14.0,136.0,101.52,78.64
2016,1,21,15,45,47.0,102.5,3.55,14.0,115.5,82.68,62.96
2016,1,21,16,0,39.0,86.0,3.6,14.0,95.0,65.25,48.87
2016,1,21,16,15,27.5,68.5,3.65,14.0,74.0,49.53,38.22
2016,1,21,16,30,16.0,51.0,3.7,14.0,53.0,37.42,27.05
2016,1,21,16,45,8.0,33.5,3.75,14.0,34.5,25.05,15.3
2016,1,21,17,0,0.0,16.0,3.8,14.0,16.0,12.2,0.0
2016,1,21,17,15,0.0,8.0,3.8,14.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
