Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,7.98,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,16.02,6.55
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,28.55,18.24
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,41.98,30.2
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,56.91,43.29
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,71.46,55.94
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,84.53,67.17
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,97.54,78.21
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,108.64,87.37
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,119.83,96.49
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,147.63,120.11
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,175.28,143.29
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,240.49,197.55
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,285.01,234.1
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,384.65,315.71
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,459.1,375.49
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,498.71,406.19
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,514.3,418.73
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,549.71,447.57
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,598.43,485.44
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,493.07,401.82
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,397.78,325.16
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,398.04,325.46
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,381.22,311.75
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,334.25,273.08
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,301.94,245.84
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,262.73,213.18
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,226.84,183.11
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,170.33,136.48
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,128.69,102.64
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,111.42,88.29
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,95.13,74.71
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,77.0,59.62
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,61.8,47.02
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,48.03,37.09
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,35.61,25.64
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,23.41,14.14
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,10.66,0.0
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,5.51,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,66.23,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,146.07,108.56
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,253.46,208.62
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,349.73,293.68
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,446.62,376.72
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,531.62,448.26
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,591.69,497.1
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,651.44,544.3
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,371.76,316.02
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,38.25,27.3
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,398.5,339.31
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,702.62,582.82
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,535.76,445.91
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,373.52,310.04
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,524.82,436.35
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,671.09,552.94
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,580.03,478.85
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,514.3,424.47
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,663.2,546.2
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,785.07,640.39
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,752.38,614.93
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,713.04,584.79
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,671.97,551.7
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,625.59,513.92
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,574.17,471.31
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,522.23,427.3
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,413.24,336.83
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,316.43,256.39
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,229.98,184.79
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,162.62,130.25
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,138.54,109.55
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,113.56,88.23
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,92.02,70.12
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,71.8,53.94
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,53.59,42.22
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,40.89,30.44
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,28.57,18.73
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,15.91,3.62
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,8.26,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,52.64,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,114.63,85.73
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,165.21,135.49
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,215.45,180.64
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,278.35,234.09
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,323.0,271.35
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,354.98,297.41
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,364.73,305.35
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,410.98,341.58
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,434.95,359.74
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,468.06,385.32
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,499.97,409.52
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,502.93,409.73
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,504.64,409.24
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,739.26,589.95
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,912.7,709.45
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,895.22,695.3
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,874.2,681.19
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,845.0,661.95
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,812.72,640.4
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,774.18,614.54
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,733.18,586.45
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,687.8,553.12
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,640.53,516.22
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,591.46,476.76
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,536.78,431.92
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,379.81,305.86
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,241.77,194.77
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,295.77,232.82
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,305.1,228.29
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,245.72,174.44
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,189.16,124.33
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,133.16,78.92
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,79.17,43.27
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,39.08,29.36
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,34.08,24.54
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,26.47,17.1
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,18.96,6.55
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,9.05,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,5.69,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,11.4,3.32
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,19.05,10.39
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,26.73,17.23
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,35.19,24.71
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,44.09,32.5
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,52.7,39.97
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,61.31,47.35
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,185.16,154.75
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,325.46,270.56
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,269.64,222.96
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,235.84,193.62
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,202.78,165.54
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,154.08,124.4
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,270.58,222.33
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,387.91,316.85
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,379.98,309.34
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,371.9,302.47
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,314.13,255.71
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,278.23,226.1
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,275.62,224.1
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,272.6,221.61
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,282.67,230.02
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,302.84,246.07
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,271.27,220.1
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,231.75,187.88
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,206.42,166.99
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,182.7,147.28
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,164.67,132.09
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,146.96,116.98
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,127.13,100.16
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,108.26,84.21
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,88.43,67.76
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,69.96,52.9
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,53.69,42.33
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,41.62,31.27
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,29.36,19.74
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,16.71,5.92
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,8.65,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,5.68,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,11.4,3.41
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,18.67,10.12
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,25.95,16.62
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,33.64,23.37
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,41.35,30.05
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,49.07,36.71
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,57.21,43.66
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,59.1,45.21
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,61.21,46.92
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,109.08,87.6
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,159.65,129.65
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,258.56,211.67
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,359.07,291.62
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,382.5,309.38
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,404.61,326.47
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,455.32,366.81
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,522.48,418.09
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,542.53,433.0
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,558.36,444.87
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,582.28,462.57
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,582.53,462.74
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,499.24,397.45
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,410.97,328.47
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,414.15,331.06
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,421.06,334.49
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,381.05,301.24
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,340.43,267.05
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,281.15,218.48
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,224.05,171.87
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,186.82,140.17
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,151.55,110.29
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,115.58,81.16
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,82.46,57.34
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,55.17,43.56
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,44.04,33.33
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,32.24,22.24
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,20.29,9.1
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,10.62,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,187.32,27.95
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,364.25,285.44
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,464.54,380.13
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,569.17,467.14
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,525.51,435.04
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,482.01,401.21
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,525.88,436.58
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,569.11,469.62
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,608.6,498.23
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,646.51,524.84
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,803.95,638.66
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,939.77,730.38
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,945.92,729.58
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,948.26,727.98
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,929.82,713.0
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,919.13,703.7
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,901.53,690.58
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,880.41,675.28
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,852.06,655.19
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,820.54,633.07
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,784.26,607.66
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,745.1,580.21
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,699.8,547.68
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,652.47,511.56
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,578.22,454.38
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,504.61,396.91
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,473.14,369.9
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,434.95,335.58
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,374.68,283.54
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,315.41,231.24
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,254.48,177.37
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,196.11,126.53
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,138.13,80.26
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,84.8,46.0
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,42.33,32.08
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,34.37,24.75
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,27.1,17.8
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,19.93,9.34
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,9.44,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,11.43,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,26.12,15.37
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,45.01,32.32
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,62.43,47.7
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,84.91,67.44
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,107.36,86.85
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,125.44,102.32
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,143.62,117.64
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,342.32,285.13
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,526.93,429.96
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,299.66,247.43
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,47.54,34.71
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,73.8,57.09
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,103.05,81.42
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,101.88,80.3
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,100.89,79.39
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,102.71,80.68
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,104.55,82.01
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,98.11,76.8
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,91.89,71.79
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,77.53,59.83
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,63.85,48.41
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,59.58,44.86
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,55.31,41.31
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,54.52,40.71
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,53.74,40.1
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,90.93,71.51
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,128.27,102.66
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,130.59,104.37
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,134.54,107.22
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,117.6,93.0
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,101.37,79.41
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,84.81,65.71
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,69.53,53.19
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,55.39,43.76
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,43.32,32.75
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,30.87,21.19
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,18.25,8.54
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,9.14,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.13,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,3.78,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,5.3,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,6.82,0.21
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,8.35,1.54
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,9.88,2.87
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,11.41,4.18
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,28.25,18.65
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,45.2,33.09
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,43.66,31.71
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,42.13,30.35
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,44.08,31.94
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,46.02,33.53
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,81.57,63.44
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,121.05,96.24
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,117.56,93.19
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,114.29,90.43
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,103.28,81.26
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,92.7,72.47
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,79.58,61.54
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,66.96,51.0
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,164.33,133.23
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,255.96,208.52
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,223.07,181.14
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,192.78,156.24
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,178.4,144.45
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,164.43,132.87
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,148.54,119.63
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,133.19,106.76
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,116.79,93.0
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,101.14,79.85
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,84.36,65.9
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,69.91,53.95
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,55.78,44.31
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,43.4,32.98
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,30.94,21.39
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,18.31,8.95
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,9.14,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,95.79,38.09
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,192.31,153.76
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,245.67,204.85
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,299.3,252.74
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,341.82,289.86
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,384.27,325.74
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,417.74,353.2
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,450.53,379.45
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,707.28,582.67
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,927.64,741.68
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,771.29,624.08
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,570.84,468.84
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,642.05,524.02
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,687.7,557.58
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,831.96,665.61
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,935.98,738.92
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,917.48,724.59
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,895.38,708.93
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,810.16,647.14
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,711.92,574.23
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,742.47,598.62
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,757.05,609.46
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,710.98,575.38
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,662.86,538.19
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,583.82,474.98
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,510.36,414.94
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,406.53,329.65
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,316.55,255.45
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,275.17,219.49
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,235.5,184.38
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,197.12,150.5
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,160.58,118.62
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,123.34,87.42
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,88.12,61.49
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,58.33,46.96
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,47.21,36.7
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,35.26,25.44
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,23.31,13.42
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,11.76,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,144.14,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,333.47,166.65
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,502.94,402.93
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,599.41,493.39
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,698.4,577.04
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,766.58,633.26
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,834.1,686.47
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,881.47,722.25
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,915.33,746.88
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,940.42,764.72
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,973.67,788.38
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,978.16,790.98
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,990.64,799.67
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,992.56,799.15
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,990.6,796.0
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,981.95,791.58
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,969.41,784.39
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,947.8,769.06
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,922.6,751.09
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,892.43,729.02
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,858.93,704.38
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,816.4,672.96
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,771.63,639.5
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,725.16,603.32
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,681.77,567.09
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,626.02,520.37
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,569.46,471.81
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,510.68,419.99
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,451.71,366.65
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,389.18,309.29
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,328.06,252.13
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,266.23,194.39
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,207.17,140.41
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,145.19,88.72
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,90.7,52.08
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,46.99,36.95
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,42.14,32.32
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,34.27,24.71
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,26.46,16.35
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,12.97,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,131.01,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,331.22,185.12
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,488.55,395.58
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,586.15,485.89
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,686.11,570.08
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,751.83,622.76
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,816.71,672.01
