Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,865.08,707.58
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,911.12,740.09
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,929.23,750.17
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,943.57,757.39
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,962.06,768.84
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,976.83,777.52
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,981.3,779.32
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,981.86,778.57
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,973.81,771.9
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,961.87,762.7
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,933.99,740.93
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,913.5,724.74
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,883.83,703.66
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,850.9,680.24
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,813.4,653.38
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,772.89,624.14
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,725.89,589.28
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,676.8,550.35
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,590.97,481.39
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,507.81,413.52
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,443.58,360.1
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,384.01,309.48
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,339.58,268.92
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,292.07,224.44
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,239.49,176.47
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,189.64,131.89
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,138.35,89.1
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,90.03,55.51
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,51.99,41.33
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,46.03,35.73
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,36.21,26.42
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,26.23,16.37
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,12.89,0.0
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,50.49,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,238.52,142.59
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,393.28,317.79
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,495.41,408.35
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,601.12,495.88
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,684.66,561.62
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,768.47,624.62
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,819.23,661.56
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,860.49,690.59
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,901.71,718.85
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,939.72,744.22
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,958.88,755.45
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,974.35,764.2
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,980.4,766.44
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,982.49,766.15
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,962.5,750.76
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,950.45,741.3
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,932.49,728.35
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,910.82,713.01
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,880.78,691.36
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,847.52,667.55
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,810.25,640.9
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,770.0,612.04
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,722.56,577.41
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,673.06,538.82
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,620.69,497.44
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,566.75,453.59
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,508.51,404.56
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,449.91,353.83
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,389.26,300.26
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,328.1,245.01
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,265.6,188.68
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,205.42,135.17
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,145.19,85.72
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,89.18,48.78
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,44.39,34.54
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,40.21,30.61
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,30.6,21.58
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,24.21,14.94
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,9.44,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,129.06,80.92
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,222.67,183.13
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,283.77,239.96
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,346.09,295.28
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,390.66,333.87
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,434.88,370.93
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,477.07,405.61
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,519.3,439.4
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,704.61,584.4
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,879.74,712.36
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,757.02,618.34
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,641.45,527.56
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,585.07,482.75
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,551.5,454.4
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,386.94,320.57
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,209.14,171.45
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,210.59,172.6
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,212.08,173.37
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,248.92,203.79
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,265.96,217.81
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,215.97,176.26
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,157.93,127.83
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,188.36,153.71
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,229.04,187.5
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,168.28,136.9
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,123.71,99.6
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,82.8,65.27
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,43.68,32.01
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,65.35,50.7
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,86.88,69.18
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,78.44,62.07
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,70.11,55.03
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,60.78,47.07
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,51.6,39.13
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,42.24,32.62
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,32.9,24.04
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,23.67,15.42
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,14.46,6.73
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,7.21,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,13.38,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,233.74,157.99
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,411.83,337.72
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,506.64,421.71
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,604.44,503.09
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,676.44,560.02
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,748.39,614.28
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,799.12,651.24
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,848.0,685.66
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,799.65,647.34
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,734.83,597.35
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,817.97,657.9
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,885.75,704.39
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,920.09,725.6
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,956.77,748.54
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,950.33,741.59
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,940.06,732.62
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,920.43,716.03
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,897.27,697.3
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,868.52,676.13
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,836.52,652.83
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,750.49,591.11
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,663.69,525.86
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,609.79,484.54
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,551.04,438.87
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,506.28,403.68
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,461.67,367.74
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,434.27,343.95
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,395.95,310.35
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,363.92,279.7
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,323.67,240.32
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,262.87,186.3
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,202.04,133.25
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,144.28,86.62
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,90.79,51.57
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,47.6,37.15
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,42.8,32.75
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,35.41,25.73
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,28.05,18.38
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,13.72,1.83
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,14.95,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,252.29,177.43
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,445.32,363.46
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,541.05,446.84
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,639.95,527.81
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,715.26,586.17
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,790.57,641.73
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,713.29,582.87
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,620.91,512.24
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,735.76,598.2
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,841.08,672.04
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,864.28,685.83
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,884.28,698.05
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,891.35,700.4
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,894.92,700.53
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,918.08,713.48
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,943.28,727.18
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,839.53,652.01
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,720.87,565.39
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,796.49,618.13
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,844.42,645.93
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,813.78,619.85
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,771.71,587.55
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,731.55,559.48
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,682.05,523.15
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,628.97,483.09
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,574.34,440.75
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,501.34,385.84
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,431.3,331.16
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,309.6,238.06
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,212.1,164.91
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,218.26,161.81
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,192.6,129.71
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,141.58,89.4
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,96.93,60.95
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,58.26,46.55
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,48.52,37.69
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,38.5,28.36
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,30.16,20.2
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,17.86,5.32
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,7.87,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,8.26,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,16.52,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,269.07,193.68
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,477.03,383.58
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,566.63,458.84
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,659.27,531.67
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,718.61,576.45
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,786.09,624.85
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,706.28,564.24
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,602.0,485.66
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,779.22,611.89
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,938.34,712.41
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,676.81,528.91
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,367.69,293.24
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,695.41,547.47
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,960.9,721.18
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,951.8,709.78
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,938.96,700.85
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,920.99,687.5
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,899.35,671.98
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,869.61,651.48
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,836.66,629.02
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,750.67,570.64
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,655.21,502.23
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,667.33,512.18
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,657.6,504.61
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,606.2,465.35
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,553.42,424.59
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,498.63,381.8
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,440.57,335.0
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,353.39,266.49
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,277.58,207.23
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,248.63,177.26
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,201.77,131.03
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,143.9,84.78
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,90.4,50.35
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,43.99,33.66
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,39.83,29.87
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,33.52,23.9
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,27.29,17.74
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,18.68,6.8
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,10.23,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,99.61,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,238.72,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,388.89,280.21
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,525.14,413.39
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,612.83,485.15
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,702.49,553.31
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,766.91,600.35
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,830.6,644.65
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,875.1,673.94
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,905.8,693.12
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,934.7,709.44
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,960.41,723.26
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,976.49,730.83
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,988.9,736.13
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,991.47,733.82
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,990.13,729.31
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,981.08,722.64
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,968.1,713.76
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,948.43,699.47
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,924.99,683.01
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,894.67,663.47
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,860.96,641.78
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,822.61,616.95
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,781.24,589.95
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,734.19,558.83
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,684.84,523.47
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,630.74,483.43
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,575.16,441.0
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,516.34,394.67
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,456.9,346.14
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,394.99,294.06
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,333.63,240.86
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,271.08,186.44
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,210.32,134.04
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,146.6,83.11
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,88.9,46.32
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,42.9,32.57
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,39.01,29.07
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,33.23,23.62
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,27.55,18.03
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,18.59,7.51
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,8.65,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,86.72,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,220.48,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,376.08,282.19
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,515.02,416.96
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,605.52,494.32
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,690.6,562.91
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,756.43,612.67
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,821.33,659.15
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,868.48,690.7
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,913.23,719.38
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,950.06,741.58
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,971.74,752.82
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,988.44,762.58
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,1001.42,769.86
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,1003.34,768.31
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,1001.32,764.36
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,992.73,757.06
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,980.16,747.32
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,959.31,732.73
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,934.72,715.78
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,904.76,694.73
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,871.36,671.39
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,832.63,643.6
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,790.75,613.57
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,742.94,579.93
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,692.84,541.93
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,638.33,499.87
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,582.33,455.41
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,523.32,407.04
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,463.7,356.65
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,400.89,302.45
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,338.62,247.3
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,275.5,191.34
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,211.97,135.93
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,150.05,86.06
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,92.0,48.91
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,45.75,34.95
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,41.51,31.12
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,35.35,25.36
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,29.29,19.46
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,18.7,8.12
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,10.23,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,8.65,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,25.02,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,185.56,141.87
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,333.76,275.85
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,397.83,332.89
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,463.59,388.73
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,513.14,428.71
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,562.4,466.82
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,603.81,497.73
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,644.13,526.76
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,692.69,560.36
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,739.65,591.67
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,830.61,654.73
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,906.02,704.27
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,878.67,680.73
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,846.89,655.55
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,839.6,648.81
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,829.19,639.75
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,792.24,611.29
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,745.43,575.69
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,715.73,553.14
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,684.54,529.28
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,607.85,471.84
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,520.73,406.71
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,544.33,424.97
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,545.0,424.91
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,485.93,379.57
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,430.74,337.02
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,426.35,332.07
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,412.17,316.92
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,343.49,261.21
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,279.76,209.78
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,209.16,154.78
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,157.85,117.16
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,127.23,92.78
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,98.5,72.01
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,73.4,59.42
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,61.03,48.48
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,47.34,36.04
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,33.89,23.63
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,21.85,11.07
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,9.44,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,4.72,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,7.87,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,19.61,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,119.4,90.12
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,214.53,175.52
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,262.4,217.56
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,310.36,258.24
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,349.59,289.9
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,388.41,320.08
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,418.54,342.69
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,447.67,363.94
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,473.02,382.03
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,497.44,399.07
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,403.7,324.31
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,309.73,248.74
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,683.9,538.57
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,983.9,734.93
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,914.81,682.93
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,837.07,630.83
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,699.75,534.27
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,558.15,430.35
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,602.03,465.34
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,658.56,505.75
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,663.13,508.18
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,668.56,511.31
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,565.29,434.66
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,465.98,360.67
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,479.13,371.18
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,470.39,363.53
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,449.23,345.11
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,413.37,314.31
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,354.39,265.57
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,299.38,219.47
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,243.62,173.32
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,188.96,128.74
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,141.75,91.86
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,98.27,63.41
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,62.32,49.49
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,53.62,41.85
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,43.56,32.65
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,33.31,23.11
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,23.28,12.6
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,13.4,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,7.08,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,12.3,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,32.29,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,113.78,86.62
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,194.7,159.35
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,221.88,184.68
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,266.13,222.64
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,301.97,251.87
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,337.44,279.75
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,367.69,302.99
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,397.53,325.24
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,526.17,423.65
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,658.59,517.95
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,827.88,633.97
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,975.46,726.78
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,907.32,678.69
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,827.46,625.71
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,780.53,593.5
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,742.61,565.23
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,729.08,554.57
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,713.28,542.06
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,637.72,487.16
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,549.29,423.12
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,602.91,464.24
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,629.96,484.14
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,583.89,450.23
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,538.68,417.21
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,489.15,380.44
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,441.42,344.16
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,422.66,329.54
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,399.8,309.61
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,349.53,267.46
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,299.58,224.46
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,181.35,135.09
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,103.36,81.41
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,90.07,70.75
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,77.36,60.28
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,64.17,51.63
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,51.81,40.6
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,39.64,29.56
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,27.33,18.25
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,16.79,7.9
2016,2,11,17,30,0.0,8.0,1.1,13.0,8.0,6.07,0.0
2016,2,11,17,45,0.0,4.0,1.15,13.0,4.0,3.15,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
