Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,7,15,72.0,10.5,1.05,13.0,15.0,61.42,0.0
2016,2,12,7,30,144.0,21.0,1.0,13.0,30.0,173.74,43.49
2016,2,12,7,45,240.5,34.5,0.95,13.0,64.5,290.0,227.81
2016,2,12,8,0,337.0,48.0,0.9,13.0,99.0,395.77,322.16
2016,2,12,8,15,389.5,60.0,0.95,13.0,139.0,466.29,381.7
2016,2,12,8,30,442.0,72.0,1.0,13.0,179.0,539.09,440.36
2016,2,12,8,45,477.0,82.5,1.05,13.5,218.5,601.96,488.13
2016,2,12,9,0,512.0,93.0,1.1,14.0,258.0,658.2,529.04
2016,2,12,9,15,539.5,100.5,1.15,14.0,296.0,702.64,560.96
2016,2,12,9,30,567.0,108.0,1.2,14.0,334.0,745.2,590.82
2016,2,12,9,45,588.5,114.5,1.25,14.5,369.0,778.37,612.31
2016,2,12,10,0,610.0,121.0,1.3,15.0,404.0,808.92,631.67
2016,2,12,10,15,616.0,129.0,1.35,15.0,431.5,822.61,640.23
2016,2,12,10,30,622.0,137.0,1.4,15.0,459.0,833.18,646.87
2016,2,12,10,45,632.0,142.0,1.5,15.0,483.5,841.23,652.49
2016,2,12,11,0,642.0,147.0,1.6,15.0,508.0,845.99,655.93
2016,2,12,11,15,621.0,160.5,1.7,15.0,518.5,826.24,642.37
2016,2,12,11,30,600.0,174.0,1.8,15.0,529.0,803.67,627.05
2016,2,12,11,45,628.0,168.5,1.9,15.5,546.0,805.47,627.84
2016,2,12,12,0,656.0,163.0,2.0,16.0,563.0,802.95,625.42
2016,2,12,12,15,747.0,133.5,2.1,16.0,592.0,825.07,641.74
2016,2,12,12,30,838.0,104.0,2.2,16.0,621.0,833.42,648.21
2016,2,12,12,45,628.0,173.0,2.3,16.0,559.0,705.75,555.38
2016,2,12,13,0,418.0,242.0,2.4,16.0,497.0,574.56,455.27
2016,2,12,13,15,310.0,257.0,2.45,15.5,444.0,473.09,378.01
2016,2,12,13,30,202.0,272.0,2.5,15.0,391.0,382.34,306.87
2016,2,12,13,45,219.0,260.5,2.55,15.0,386.0,366.9,294.96
2016,2,12,14,0,236.0,249.0,2.6,15.0,381.0,349.58,280.82
2016,2,12,14,15,466.0,181.0,2.6,15.0,425.0,405.5,323.8
2016,2,12,14,30,696.0,113.0,2.6,15.0,469.0,420.36,330.55
2016,2,12,14,45,670.0,111.0,2.65,15.0,435.5,362.45,280.12
2016,2,12,15,0,644.0,109.0,2.7,15.0,402.0,306.67,230.84
2016,2,12,15,15,611.0,105.5,2.65,15.0,364.5,250.27,181.0
2016,2,12,15,30,578.0,102.0,2.6,15.0,327.0,197.49,135.26
2016,2,12,15,45,540.0,98.0,2.55,15.0,289.0,147.58,95.36
2016,2,12,16,0,502.0,94.0,2.5,15.0,251.0,99.34,63.53
2016,2,12,16,15,461.0,83.5,2.45,14.5,210.0,62.26,49.94
2016,2,12,16,30,420.0,73.0,2.4,14.0,169.0,54.76,43.23
2016,2,12,16,45,365.0,60.0,2.4,14.0,129.5,45.29,34.48
2016,2,12,17,0,310.0,47.0,2.4,14.0,90.0,35.68,25.45
2016,2,12,17,15,155.0,34.5,2.4,14.0,56.0,25.88,15.44
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,16.16,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,8.65,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,7,15,161.5,10.5,2.45,11.0,20.0,127.54,0.0
2016,2,13,7,30,323.0,21.0,2.4,11.0,40.0,318.06,125.37
2016,2,13,7,45,446.0,29.5,2.35,11.5,83.0,444.01,352.13
2016,2,13,8,0,569.0,38.0,2.3,12.0,126.0,576.18,468.07
2016,2,13,8,15,636.0,43.5,2.15,12.0,173.5,661.69,538.49
2016,2,13,8,30,703.0,49.0,2.0,12.0,221.0,748.39,605.45
2016,2,13,8,45,747.5,52.0,1.95,12.5,268.0,811.15,650.68
2016,2,13,9,0,792.0,55.0,1.9,13.0,315.0,872.73,692.73
2016,2,13,9,15,820.0,58.0,1.8,13.0,358.5,916.47,721.01
2016,2,13,9,30,848.0,61.0,1.7,13.0,402.0,946.0,738.47
2016,2,13,9,45,872.5,61.5,1.65,13.5,441.5,976.74,755.61
2016,2,13,10,0,897.0,62.0,1.6,14.0,481.0,1004.31,770.13
2016,2,13,10,15,910.0,63.5,1.65,14.0,514.0,1018.09,778.24
2016,2,13,10,30,923.0,65.0,1.7,14.0,547.0,1028.0,784.01
2016,2,13,10,45,931.5,66.0,1.8,14.5,573.0,1028.7,783.1
2016,2,13,11,0,940.0,67.0,1.9,15.0,599.0,1025.34,779.7
2016,2,13,11,15,946.0,68.0,1.95,15.0,618.0,1015.42,772.83
2016,2,13,11,30,952.0,69.0,2.0,15.0,637.0,1001.42,763.43
2016,2,13,11,45,952.0,70.5,2.05,15.0,647.5,978.39,748.07
2016,2,13,12,0,952.0,72.0,2.1,15.0,658.0,951.61,730.28
2016,2,13,12,15,952.5,72.0,2.2,15.0,661.0,919.86,709.61
2016,2,13,12,30,953.0,72.0,2.3,15.0,664.0,884.64,686.38
2016,2,13,12,45,934.5,79.0,2.45,15.0,656.0,838.83,655.83
2016,2,13,13,0,916.0,86.0,2.6,15.0,648.0,790.95,623.31
2016,2,13,13,15,910.5,85.0,2.9,15.0,634.5,742.28,590.16
2016,2,13,13,30,905.0,84.0,3.2,15.0,621.0,691.48,552.18
2016,2,13,13,45,893.5,84.0,3.5,15.0,599.5,636.13,509.2
2016,2,13,14,0,882.0,84.0,3.8,15.0,578.0,579.69,463.75
2016,2,13,14,15,869.5,82.5,3.9,15.0,550.5,522.58,415.68
2016,2,13,14,30,857.0,81.0,4.0,15.0,523.0,462.05,363.43
2016,2,13,14,45,835.5,80.5,4.15,15.0,488.5,398.97,307.81
2016,2,13,15,0,814.0,80.0,4.3,15.0,454.0,337.14,252.02
2016,2,13,15,15,698.5,91.5,4.2,14.5,392.5,260.55,187.25
2016,2,13,15,30,583.0,103.0,4.1,14.0,331.0,198.8,136.95
2016,2,13,15,45,546.5,98.0,4.1,14.0,293.0,147.92,95.92
2016,2,13,16,0,510.0,93.0,4.1,14.0,255.0,101.71,65.74
2016,2,13,16,15,555.5,74.5,4.05,13.5,226.0,59.33,47.55
2016,2,13,16,30,601.0,56.0,4.0,13.0,197.0,46.23,35.82
2016,2,13,16,45,524.0,49.0,4.0,13.0,151.5,40.43,30.35
2016,2,13,17,0,447.0,42.0,4.0,13.0,106.0,34.72,24.77
2016,2,13,17,15,223.5,35.0,3.9,13.0,67.0,26.54,16.31
2016,2,13,17,30,0.0,28.0,3.8,13.0,28.0,19.96,0.0
2016,2,13,17,45,0.0,14.0,3.75,13.0,14.0,11.02,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,11.5,3.4,12.0,16.0,57.07,0.0
2016,2,14,7,30,130.0,23.0,3.4,12.0,32.0,169.31,81.66
2016,2,14,7,45,196.5,38.5,3.4,12.5,64.0,259.48,208.94
2016,2,14,8,0,263.0,54.0,3.4,13.0,96.0,341.17,283.98
2016,2,14,8,15,296.0,69.5,3.35,13.0,131.5,397.0,333.53
2016,2,14,8,30,329.0,85.0,3.3,13.0,167.0,453.74,381.77
2016,2,14,8,45,352.0,100.0,3.25,13.5,203.0,500.69,419.38
2016,2,14,9,0,375.0,115.0,3.2,14.0,239.0,547.07,455.04
2016,2,14,9,15,388.0,129.0,3.15,14.0,272.5,581.36,480.82
2016,2,14,9,30,401.0,143.0,3.1,14.0,306.0,614.09,504.78
2016,2,14,9,45,276.0,175.5,3.05,14.5,292.5,505.41,415.08
2016,2,14,10,0,151.0,208.0,3.0,15.0,279.0,393.82,322.22
2016,2,14,10,15,226.0,215.5,2.95,15.0,330.0,473.3,386.71
2016,2,14,10,30,301.0,223.0,2.9,15.0,381.0,576.24,466.11
2016,2,14,10,45,576.0,155.0,2.9,15.5,477.0,799.92,635.67
2016,2,14,11,0,851.0,87.0,2.9,16.0,573.0,975.4,756.01
2016,2,14,11,15,859.5,88.0,2.9,16.0,592.5,956.63,740.37
2016,2,14,11,30,868.0,89.0,2.9,16.0,612.0,946.24,732.58
2016,2,14,11,45,870.5,91.0,2.9,16.0,623.5,927.57,719.1
2016,2,14,12,0,873.0,93.0,2.9,16.0,635.0,905.3,703.29
2016,2,14,12,15,875.0,93.5,2.9,16.0,639.0,877.42,683.63
2016,2,14,12,30,877.0,94.0,2.9,16.0,643.0,846.21,661.67
2016,2,14,12,45,632.5,174.0,2.9,16.0,569.0,710.42,561.71
2016,2,14,13,0,388.0,254.0,2.9,16.0,495.0,547.78,436.25
2016,2,14,13,15,520.5,206.0,2.9,16.0,521.5,587.59,468.69
2016,2,14,13,30,653.0,158.0,2.9,16.0,548.0,605.87,482.71
2016,2,14,13,45,533.5,188.5,2.95,16.0,500.5,515.46,411.24
2016,2,14,14,0,414.0,219.0,3.0,16.0,453.0,441.06,351.73
2016,2,14,14,15,330.5,223.0,3.1,16.0,404.5,364.19,290.3
2016,2,14,14,30,247.0,227.0,3.2,16.0,356.0,306.07,243.22
2016,2,14,14,45,300.5,203.0,3.3,16.0,349.5,286.23,225.08
2016,2,14,15,0,354.0,179.0,3.4,16.0,343.0,260.42,200.64
2016,2,14,15,15,329.0,166.5,3.4,15.5,308.5,217.19,163.83
2016,2,14,15,30,304.0,154.0,3.4,15.0,274.0,177.09,130.22
2016,2,14,15,45,286.0,140.0,3.4,15.0,243.0,140.1,100.32
2016,2,14,16,0,268.0,126.0,3.4,15.0,212.0,105.59,76.08
2016,2,14,16,15,248.0,108.5,3.35,14.5,178.5,76.75,62.79
2016,2,14,16,30,228.0,91.0,3.3,14.0,145.0,65.21,52.53
2016,2,14,16,45,199.5,72.5,3.3,14.0,112.0,52.66,41.06
2016,2,14,17,0,171.0,54.0,3.3,14.0,79.0,39.81,29.17
2016,2,14,17,15,85.5,38.0,3.25,14.0,50.5,28.07,17.74
2016,2,14,17,30,0.0,22.0,3.2,14.0,22.0,16.34,0.0
2016,2,14,17,45,0.0,11.0,3.2,14.0,11.0,8.65,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,7,15,168.5,11.0,1.35,14.0,23.0,133.18,0.0
2016,2,15,7,30,337.0,22.0,1.3,14.0,46.0,334.96,187.3
2016,2,15,7,45,450.5,30.5,1.3,14.5,88.5,449.48,353.59
2016,2,15,8,0,564.0,39.0,1.3,15.0,131.0,573.83,457.67
2016,2,15,8,15,627.5,44.5,1.25,15.0,178.0,656.07,523.03
2016,2,15,8,30,691.0,50.0,1.2,15.0,225.0,739.42,585.42
2016,2,15,8,45,733.5,53.5,1.15,15.0,271.5,800.76,628.72
2016,2,15,9,0,776.0,57.0,1.1,15.0,318.0,860.94,669.17
2016,2,15,9,15,788.5,59.5,1.1,15.0,354.5,888.49,686.42
2016,2,15,9,30,801.0,62.0,1.1,15.0,391.0,913.06,701.47
2016,2,15,9,45,835.5,64.0,1.1,15.5,436.0,944.0,719.17
2016,2,15,10,0,870.0,66.0,1.1,16.0,481.0,983.63,742.15
2016,2,15,10,15,883.5,67.5,1.15,16.0,513.5,997.82,750.32
2016,2,15,10,30,897.0,69.0,1.2,16.0,546.0,1008.23,756.46
2016,2,15,10,45,906.0,70.5,1.25,16.0,572.0,1010.18,757.24
2016,2,15,11,0,915.0,72.0,1.3,16.0,598.0,1008.13,755.66
2016,2,15,11,15,921.5,73.0,1.3,16.0,617.0,998.93,748.73
2016,2,15,11,30,928.0,74.0,1.3,16.0,636.0,985.72,739.43
2016,2,15,11,45,930.0,74.5,1.3,16.5,647.0,963.7,723.17
2016,2,15,12,0,932.0,75.0,1.3,17.0,658.0,937.96,704.7
2016,2,15,12,15,932.5,75.5,1.3,17.0,661.0,907.27,684.37
2016,2,15,12,30,933.0,76.0,1.3,17.0,664.0,873.15,661.75
2016,2,15,12,45,927.0,77.5,1.35,17.0,658.5,831.66,634.69
2016,2,15,13,0,921.0,79.0,1.4,17.0,653.0,787.52,605.53
2016,2,15,13,15,917.0,78.5,1.45,17.0,640.5,740.24,573.74
2016,2,15,13,30,913.0,78.0,1.5,17.0,628.0,690.65,537.27
2016,2,15,13,45,903.0,78.0,1.55,17.0,607.5,635.82,495.78
2016,2,15,14,0,893.0,78.0,1.6,17.0,587.0,579.73,451.96
2016,2,15,14,15,882.0,76.5,1.6,17.0,559.5,520.7,404.14
2016,2,15,14,30,871.0,75.0,1.6,17.0,532.0,461.11,354.25
2016,2,15,14,45,853.5,74.0,1.6,17.0,498.0,399.2,301.02
2016,2,15,15,0,836.0,73.0,1.6,17.0,464.0,337.03,246.25
2016,2,15,15,15,814.5,70.5,1.6,17.0,425.0,273.69,190.08
2016,2,15,15,30,793.0,68.0,1.6,17.0,386.0,212.25,136.48
2016,2,15,15,45,761.5,65.0,1.6,17.0,342.5,151.31,87.93
2016,2,15,16,0,730.0,62.0,1.6,17.0,299.0,94.09,52.3
2016,2,15,16,15,684.5,57.5,1.6,16.5,253.0,52.02,40.54
2016,2,15,16,30,639.0,53.0,1.6,16.0,207.0,48.0,36.99
2016,2,15,16,45,568.5,46.5,1.65,16.0,161.0,38.79,28.62
2016,2,15,17,0,498.0,40.0,1.7,16.0,115.0,33.35,23.41
2016,2,15,17,15,373.5,30.0,1.7,16.0,74.5,24.85,15.1
2016,2,15,17,30,249.0,20.0,1.7,16.0,34.0,16.47,0.17
2016,2,15,17,45,124.5,10.0,1.7,16.0,17.0,7.87,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,189.5,11.0,1.05,14.0,25.0,148.75,0.0
2016,2,16,7,30,379.0,22.0,1.0,14.0,50.0,359.91,221.02
2016,2,16,7,45,484.0,30.0,0.95,14.5,93.5,477.06,374.11
2016,2,16,8,0,589.0,38.0,0.9,15.0,137.0,594.66,470.48
2016,2,16,8,15,528.5,56.0,0.85,15.0,165.5,591.48,471.94
2016,2,16,8,30,468.0,74.0,0.8,15.0,194.0,572.61,460.02
2016,2,16,8,45,494.0,84.5,0.75,15.0,233.0,621.69,496.95
2016,2,16,9,0,520.0,95.0,0.7,15.0,272.0,669.66,530.56
2016,2,16,9,15,551.5,103.0,0.65,15.0,313.0,718.74,563.62
2016,2,16,9,30,583.0,111.0,0.6,15.0,354.0,766.05,594.29
2016,2,16,9,45,460.5,151.5,0.55,15.5,354.0,685.12,533.45
2016,2,16,10,0,338.0,192.0,0.5,16.0,354.0,584.94,457.33
2016,2,16,10,15,619.0,132.0,0.45,16.0,454.0,830.45,631.73
2016,2,16,10,30,900.0,72.0,0.4,16.0,554.0,1015.73,746.23
2016,2,16,10,45,908.0,74.0,0.35,16.5,580.5,1017.21,739.99
2016,2,16,11,0,916.0,76.0,0.3,17.0,607.0,1014.67,734.72
2016,2,16,11,15,823.0,107.0,0.3,17.0,595.5,956.55,697.31
2016,2,16,11,30,730.0,138.0,0.3,17.0,584.0,890.2,655.1
2016,2,16,11,45,833.0,108.5,0.3,17.0,626.0,924.77,677.97
2016,2,16,12,0,936.0,79.0,0.3,17.0,668.0,946.58,690.92
2016,2,16,12,15,937.0,79.0,0.3,17.0,671.5,915.48,670.47
2016,2,16,12,30,938.0,79.0,0.3,17.0,675.0,880.91,648.64
2016,2,16,12,45,939.5,77.5,0.35,17.5,671.0,841.75,623.53
2016,2,16,13,0,941.0,76.0,0.4,18.0,667.0,799.41,596.17
2016,2,16,13,15,937.0,75.5,0.45,18.0,654.0,751.23,565.66
2016,2,16,13,30,933.0,75.0,0.5,18.0,641.0,700.67,530.6
2016,2,16,13,45,810.0,106.5,0.55,18.0,587.0,611.58,466.06
2016,2,16,14,0,687.0,138.0,0.6,18.0,533.0,526.28,403.04
2016,2,16,14,15,667.5,136.0,0.6,18.0,504.5,470.91,360.27
2016,2,16,14,30,648.0,134.0,0.6,18.0,476.0,416.42,316.53
2016,2,16,14,45,588.5,141.0,0.6,18.0,436.5,355.42,267.23
2016,2,16,15,0,529.0,148.0,0.6,18.0,397.0,295.84,218.63
2016,2,16,15,15,479.0,143.0,0.55,17.5,354.5,240.4,173.28
2016,2,16,15,30,429.0,138.0,0.5,17.0,312.0,190.83,133.43
2016,2,16,15,45,409.5,125.5,0.5,17.0,277.0,145.89,98.13
2016,2,16,16,0,390.0,113.0,0.5,17.0,242.0,103.62,70.1
2016,2,16,16,15,369.0,98.0,0.45,16.5,205.0,70.67,56.86
2016,2,16,16,30,348.0,83.0,0.4,16.0,168.0,60.73,48.21
2016,2,16,16,45,306.5,68.0,0.4,16.0,131.0,50.3,38.77
2016,2,16,17,0,265.0,53.0,0.4,16.0,94.0,39.63,28.94
2016,2,16,17,15,195.5,37.0,0.4,16.0,61.5,27.87,17.83
2016,2,16,17,30,126.0,21.0,0.4,16.0,29.0,15.96,1.8
2016,2,16,17,45,63.0,10.5,0.4,16.0,14.5,8.26,0.0
2016,2,16,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.3,14.0,6.5,5.11,0.0
2016,2,17,7,30,0.0,13.0,3.3,14.0,13.0,9.88,1.05
2016,2,17,7,45,0.0,24.5,3.3,14.0,24.5,18.68,9.77
2016,2,17,8,0,0.0,36.0,3.3,14.0,36.0,27.51,17.63
2016,2,17,8,15,0.0,49.5,3.4,14.0,49.5,38.41,27.19
2016,2,17,8,30,0.0,63.0,3.5,14.0,63.0,50.4,37.6
2016,2,17,8,45,0.0,76.5,3.65,14.5,76.5,62.28,47.7
2016,2,17,9,0,0.0,90.0,3.8,15.0,90.0,74.08,57.58
2016,2,17,9,15,0.0,56.5,3.8,15.0,56.5,43.26,31.32
2016,2,17,9,30,0.0,23.0,3.8,15.0,23.0,17.54,9.34
2016,2,17,9,45,0.0,33.5,3.8,15.0,33.5,25.59,16.18
2016,2,17,10,0,0.0,44.0,3.8,15.0,44.0,33.67,22.99
2016,2,17,10,15,0.0,90.0,3.7,15.0,90.0,69.53,53.14
2016,2,17,10,30,0.0,136.0,3.6,15.0,136.0,110.44,87.12
2016,2,17,10,45,0.0,118.5,3.5,15.0,118.5,93.89,73.18
2016,2,17,11,0,0.0,101.0,3.4,15.0,101.0,78.48,60.26
2016,2,17,11,15,40.5,190.5,3.3,15.0,215.5,214.91,174.05
2016,2,17,11,30,81.0,280.0,3.2,15.0,330.0,348.23,281.02
2016,2,17,11,45,42.5,235.0,3.15,15.0,261.5,257.1,206.71
2016,2,17,12,0,4.0,190.0,3.1,15.0,193.0,158.63,125.82
2016,2,17,12,15,2.0,168.0,3.15,14.5,169.5,136.55,108.06
2016,2,17,12,30,0.0,146.0,3.2,14.0,146.0,115.5,90.88
2016,2,17,12,45,117.5,221.0,3.25,14.0,295.0,303.41,247.14
2016,2,17,13,0,235.0,296.0,3.3,14.0,444.0,456.76,368.98
2016,2,17,13,15,217.0,291.5,3.35,14.0,426.5,423.76,341.87
2016,2,17,13,30,199.0,287.0,3.4,14.0,409.0,391.95,316.36
2016,2,17,13,45,194.5,277.5,3.5,14.0,393.5,365.16,294.89
2016,2,17,14,0,190.0,268.0,3.6,14.0,378.0,338.67,273.35
2016,2,17,14,15,331.5,229.0,3.6,14.0,410.0,368.48,296.41
2016,2,17,14,30,473.0,190.0,3.6,14.0,442.0,380.91,303.05
2016,2,17,14,45,501.0,170.0,3.6,14.0,422.0,340.66,266.93
2016,2,17,15,0,529.0,150.0,3.6,14.0,402.0,296.9,226.86
2016,2,17,15,15,264.5,127.5,3.55,13.5,253.5,169.97,128.19
2016,2,17,15,30,0.0,105.0,3.5,13.0,105.0,79.81,62.6
2016,2,17,15,45,0.0,93.0,3.45,13.0,93.0,70.5,54.89
2016,2,17,16,0,0.0,81.0,3.4,13.0,81.0,61.32,47.14
2016,2,17,16,15,0.0,68.5,3.4,13.0,68.5,51.98,41.12
2016,2,17,16,30,0.0,56.0,3.4,13.0,56.0,42.75,32.78
2016,2,17,16,45,0.0,43.5,3.45,13.0,43.5,33.27,24.11
2016,2,17,17,0,0.0,31.0,3.5,13.0,31.0,23.66,15.25
2016,2,17,17,15,0.0,20.0,3.55,12.5,20.0,15.23,7.39
2016,2,17,17,30,0.0,9.0,3.6,12.0,9.0,6.83,0.0
2016,2,17,17,45,0.0,4.5,3.7,12.0,4.5,3.54,0.0
2016,2,17,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,15,38.5,18.0,3.8,12.0,21.0,42.65,0.0
2016,2,18,7,30,77.0,36.0,3.8,12.0,42.0,130.6,89.79
2016,2,18,7,45,178.0,54.0,3.85,12.0,81.5,251.37,206.43
2016,2,18,8,0,279.0,72.0,3.9,12.0,121.0,379.53,318.26
2016,2,18,8,15,352.5,84.5,3.9,12.0,165.5,467.19,393.95
2016,2,18,8,30,426.0,97.0,3.9,12.0,210.0,558.52,469.44
2016,2,18,8,45,479.0,105.5,3.9,12.5,255.0,627.62,523.44
2016,2,18,9,0,532.0,114.0,3.9,13.0,300.0,697.41,576.03
2016,2,18,9,15,569.5,120.5,3.85,13.0,342.5,749.16,614.08
2016,2,18,9,30,607.0,127.0,3.8,13.0,385.0,808.18,656.72
2016,2,18,9,45,633.5,132.0,3.8,13.0,423.0,845.43,682.51
2016,2,18,10,0,660.0,137.0,3.8,13.0,461.0,879.71,705.94
2016,2,18,10,15,673.5,132.5,3.75,13.0,481.5,886.93,709.2
2016,2,18,10,30,687.0,128.0,3.7,13.0,502.0,890.3,709.96
2016,2,18,10,45,711.5,137.0,3.7,13.0,540.5,917.06,728.09
2016,2,18,11,0,736.0,146.0,3.7,13.0,579.0,939.73,743.08
2016,2,18,11,15,590.5,193.5,3.65,13.0,548.0,823.71,657.64
2016,2,18,11,30,445.0,241.0,3.6,13.0,517.0,718.8,575.96
2016,2,18,11,45,431.0,255.0,3.55,13.0,526.5,703.68,563.86
2016,2,18,12,0,417.0,269.0,3.5,13.0,536.0,668.12,536.35
2016,2,18,12,15,591.5,210.0,3.45,13.0,590.5,760.47,608.52
2016,2,18,12,30,766.0,151.0,3.4,13.0,645.0,828.82,659.66
2016,2,18,12,45,679.5,173.0,3.4,13.0,609.0,746.58,597.11
2016,2,18,13,0,593.0,195.0,3.4,13.0,573.0,660.18,530.86
2016,2,18,13,15,707.0,156.0,3.3,13.0,598.5,678.61,545.46
2016,2,18,13,30,821.0,117.0,3.2,13.0,624.0,673.9,541.26
2016,2,18,13,45,810.0,116.5,3.15,13.0,603.0,620.51,498.16
2016,2,18,14,0,799.0,116.0,3.1,13.0,582.0,566.2,453.58
2016,2,18,14,15,577.5,167.0,3.05,13.0,496.0,446.52,357.24
2016,2,18,14,30,356.0,218.0,3.0,13.0,410.0,344.53,275.03
2016,2,18,14,45,262.0,215.0,2.95,13.0,351.5,279.43,221.98
2016,2,18,15,0,168.0,212.0,2.9,13.0,293.0,220.94,174.86
2016,2,18,15,15,141.0,194.5,2.8,13.0,258.5,185.62,145.63
2016,2,18,15,30,114.0,177.0,2.7,13.0,224.0,154.09,119.96
2016,2,18,15,45,105.5,159.5,2.65,13.0,199.0,128.71,99.34
2016,2,18,16,0,97.0,142.0,2.6,13.0,174.0,104.79,81.2
2016,2,18,16,15,87.0,121.5,2.55,12.5,147.5,83.87,69.63
2016,2,18,16,30,77.0,101.0,2.5,12.0,121.0,71.56,58.7
2016,2,18,16,45,63.5,80.5,2.45,12.0,94.5,57.76,46.09
2016,2,18,17,0,50.0,60.0,2.4,12.0,68.0,43.74,33.12
2016,2,18,17,15,25.0,41.0,2.4,12.0,45.0,30.34,20.49
2016,2,18,17,30,0.0,22.0,2.4,12.0,22.0,16.63,4.77
2016,2,18,17,45,0.0,11.0,2.4,12.0,11.0,8.65,0.0
2016,2,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,4.55,12.0,3.5,2.75,0.0
2016,2,19,7,30,0.0,7.0,4.6,12.0,7.0,5.3,0.0
2016,2,19,7,45,0.0,13.0,4.65,12.5,13.0,9.86,2.59
2016,2,19,8,0,0.0,19.0,4.7,13.0,19.0,14.44,6.65
2016,2,19,8,15,0.0,26.0,4.6,13.0,26.0,19.79,11.37
2016,2,19,8,30,0.0,33.0,4.5,13.0,33.0,25.16,16.07
2016,2,19,8,45,0.0,40.0,4.45,13.0,40.0,30.54,20.73
2016,2,19,9,0,0.0,47.0,4.4,13.0,47.0,35.93,25.35
2016,2,19,9,15,0.0,71.0,4.2,13.0,71.0,54.48,41.19
2016,2,19,9,30,0.0,95.0,4.0,13.0,95.0,75.44,58.93
2016,2,19,9,45,16.0,145.5,3.8,13.0,153.5,140.28,114.22
2016,2,19,10,0,32.0,196.0,3.6,13.0,212.0,230.16,188.88
2016,2,19,10,15,25.5,201.0,3.45,13.0,214.5,203.02,165.66
2016,2,19,10,30,19.0,206.0,3.3,13.0,217.0,198.5,161.3
2016,2,19,10,45,43.0,234.0,3.15,13.0,259.5,272.47,222.11
2016,2,19,11,0,67.0,262.0,3.0,13.0,302.0,324.23,263.76
2016,2,19,11,15,47.5,255.0,2.9,13.0,284.0,291.5,236.23
2016,2,19,11,30,28.0,248.0,2.8,13.0,266.0,238.88,192.97
2016,2,19,11,45,46.5,267.5,2.75,13.0,298.0,294.66,238.28
2016,2,19,12,0,65.0,287.0,2.7,13.0,330.0,327.4,264.42
2016,2,19,12,15,64.0,288.0,2.7,13.0,330.0,321.66,259.51
2016,2,19,12,30,63.0,289.0,2.7,13.0,330.0,315.89,254.76
2016,2,19,12,45,205.0,283.5,2.7,13.0,415.0,434.31,351.51
2016,2,19,13,0,347.0,278.0,2.7,13.0,500.0,538.23,433.11
2016,2,19,13,15,240.0,285.0,2.65,12.5,437.0,432.71,349.43
2016,2,19,13,30,133.0,292.0,2.6,12.0,374.0,351.95,284.64
2016,2,19,13,45,101.0,275.5,2.55,12.0,337.0,294.53,238.58
2016,2,19,14,0,69.0,259.0,2.5,12.0,300.0,253.4,205.12
2016,2,19,14,15,161.5,248.5,2.45,12.0,338.0,291.21,235.68
2016,2,19,14,30,254.0,238.0,2.4,12.0,376.0,315.71,253.54
2016,2,19,14,45,365.5,201.0,2.35,12.0,386.0,306.87,242.73
2016,2,19,15,0,477.0,164.0,2.3,12.0,396.0,290.23,223.34
2016,2,19,15,15,349.5,169.0,2.25,11.5,331.5,222.07,168.61
2016,2,19,15,30,222.0,174.0,2.2,11.0,267.0,173.71,132.34
2016,2,19,15,45,201.0,160.0,2.15,11.0,237.0,140.67,105.87
2016,2,19,16,0,180.0,146.0,2.1,11.0,207.0,111.87,85.46
2016,2,19,16,15,164.5,126.0,2.0,11.0,175.5,87.49,73.25
2016,2,19,16,30,149.0,106.0,1.9,11.0,144.0,74.53,61.59
2016,2,19,16,45,124.5,85.5,1.85,11.0,112.5,60.89,49.11
2016,2,19,17,0,100.0,65.0,1.8,11.0,81.0,46.99,36.2
2016,2,19,17,15,59.5,45.0,1.75,10.5,54.0,33.04,23.08
2016,2,19,17,30,19.0,25.0,1.7,10.0,27.0,18.89,7.26
2016,2,19,17,45,9.5,12.5,1.65,10.0,13.5,9.83,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,7,15,129.0,16.0,1.8,9.0,27.5,141.0,0.0
2016,2,20,7,30,258.0,32.0,1.8,9.0,55.0,292.58,222.21
2016,2,20,7,45,339.0,45.0,1.8,9.5,96.0,384.47,317.68
2016,2,20,8,0,420.0,58.0,1.8,10.0,137.0,482.47,401.44
2016,2,20,8,15,478.0,67.5,1.75,10.0,181.0,560.61,465.81
2016,2,20,8,30,536.0,77.0,1.7,10.0,225.0,640.03,528.06
2016,2,20,8,45,593.5,77.0,1.7,10.5,268.0,708.13,578.25
2016,2,20,9,0,651.0,77.0,1.7,11.0,311.0,775.19,625.6
2016,2,20,9,15,566.0,108.5,1.6,11.0,330.0,740.53,597.33
2016,2,20,9,30,481.0,140.0,1.5,11.0,349.0,689.92,558.07
2016,2,20,9,45,480.0,155.0,1.4,11.5,379.5,708.86,569.34
2016,2,20,10,0,479.0,170.0,1.3,12.0,410.0,725.15,577.17
2016,2,20,10,15,574.5,152.5,1.15,12.0,458.5,808.61,634.22
2016,2,20,10,30,670.0,135.0,1.0,12.0,507.0,881.65,680.3
2016,2,20,10,45,693.5,135.5,0.9,12.0,536.0,897.54,687.14
2016,2,20,11,0,717.0,136.0,0.8,12.0,565.0,909.68,692.19
2016,2,20,11,15,675.0,156.5,0.65,12.0,570.5,876.29,665.8
2016,2,20,11,30,633.0,177.0,0.5,12.0,576.0,839.69,638.09
2016,2,20,11,45,502.5,226.0,0.4,12.0,546.0,740.31,565.88
2016,2,20,12,0,372.0,275.0,0.3,12.0,516.0,632.95,487.3
2016,2,20,12,15,526.5,223.0,0.3,12.0,566.0,716.59,550.23
2016,2,20,12,30,681.0,171.0,0.3,12.0,616.0,777.69,593.31
2016,2,20,12,45,575.0,208.0,0.35,12.5,582.5,688.99,528.27
2016,2,20,13,0,469.0,245.0,0.4,13.0,549.0,613.46,473.21
2016,2,20,13,15,515.0,222.5,0.55,13.0,550.0,597.07,464.34
2016,2,20,13,30,561.0,200.0,0.7,13.0,551.0,575.2,449.89
2016,2,20,13,45,719.0,146.5,0.85,13.0,581.5,594.25,465.16
2016,2,20,14,0,877.0,93.0,1.0,13.0,612.0,586.78,458.8
2016,2,20,14,15,866.5,91.5,1.1,13.0,584.5,527.17,411.05
2016,2,20,14,30,856.0,90.0,1.2,13.0,557.0,467.01,361.35
2016,2,20,14,45,826.5,84.5,1.35,13.0,513.0,395.78,301.64
2016,2,20,15,0,797.0,79.0,1.5,13.0,469.0,327.06,242.09
2016,2,20,15,15,796.5,77.5,1.55,13.0,440.5,271.93,191.44
2016,2,20,15,30,796.0,76.0,1.6,13.0,412.0,216.03,141.08
2016,2,20,15,45,771.0,71.0,1.7,13.0,368.0,153.7,91.06
2016,2,20,16,0,746.0,66.0,1.8,13.0,324.0,94.38,54.36
2016,2,20,16,15,703.5,61.5,1.8,12.5,277.0,55.39,44.25
2016,2,20,16,30,661.0,57.0,1.8,12.0,230.0,51.44,40.77
2016,2,20,16,45,595.5,50.5,1.85,12.0,182.0,42.05,32.15
2016,2,20,17,0,530.0,44.0,1.9,12.0,134.0,36.66,26.97
2016,2,20,17,15,417.5,34.5,1.9,11.5,90.5,28.61,19.25
2016,2,20,17,30,305.0,25.0,1.9,11.0,47.0,20.68,9.26
2016,2,20,17,45,152.5,12.5,1.95,11.0,23.5,9.83,0.0
2016,2,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,189.5,14.5,1.75,10.0,32.5,188.96,0.0
2016,2,21,7,30,379.0,29.0,1.7,10.0,65.0,385.52,296.05
2016,2,21,7,45,479.5,37.5,1.7,10.5,110.5,492.69,401.51
2016,2,21,8,0,580.0,46.0,1.7,11.0,156.0,606.81,495.51
2016,2,21,8,15,639.5,51.5,1.7,11.0,204.5,677.34,552.21
2016,2,21,8,30,699.0,57.0,1.7,11.0,253.0,757.9,613.46
2016,2,21,8,45,739.5,61.0,1.7,11.5,301.0,818.65,656.11
2016,2,21,9,0,780.0,65.0,1.7,12.0,349.0,878.03,696.01
2016,2,21,9,15,806.5,68.0,1.65,12.0,393.0,920.37,723.14
2016,2,21,9,30,833.0,71.0,1.6,12.0,437.0,959.98,747.75
2016,2,21,9,45,852.5,73.0,1.6,12.5,476.0,988.04,763.31
2016,2,21,10,0,872.0,75.0,1.6,13.0,515.0,1000.24,768.09
2016,2,21,10,15,885.5,77.0,1.6,13.0,548.5,1014.87,776.15
2016,2,21,10,30,899.0,79.0,1.6,13.0,582.0,1025.63,781.68
2016,2,21,10,45,908.0,80.0,1.6,13.0,608.0,1026.57,780.85
2016,2,21,11,0,917.0,81.0,1.6,13.0,634.0,1023.48,777.65
2016,2,21,11,15,922.5,82.0,1.65,13.0,653.0,1012.86,770.45
2016,2,21,11,30,928.0,83.0,1.7,13.0,672.0,998.22,760.79
2016,2,21,11,45,929.0,84.0,1.8,13.5,682.5,975.37,745.05
2016,2,21,12,0,930.0,85.0,1.9,14.0,693.0,948.79,726.84
2016,2,21,12,15,930.0,85.5,1.95,14.0,696.0,917.16,705.87
2016,2,21,12,30,930.0,86.0,2.0,14.0,699.0,882.12,682.48
2016,2,21,12,45,924.0,87.5,2.15,14.0,692.5,840.08,654.95
2016,2,21,13,0,918.0,89.0,2.3,14.0,686.0,795.38,625.05
2016,2,21,13,15,912.5,88.5,2.4,14.0,672.5,746.57,590.82
2016,2,21,13,30,907.0,88.0,2.5,14.0,659.0,695.58,552.26
2016,2,21,13,45,897.5,87.0,2.65,14.0,637.5,639.74,509.04
2016,2,21,14,0,888.0,86.0,2.8,14.0,616.0,582.64,463.33
2016,2,21,14,15,876.0,84.5,2.85,14.0,588.0,522.83,413.59
2016,2,21,14,30,864.0,83.0,2.9,14.0,560.0,462.59,361.86
2016,2,21,14,45,849.0,81.0,3.0,14.0,525.0,400.37,307.08
2016,2,21,15,0,834.0,79.0,3.1,14.0,490.0,337.95,250.78
2016,2,21,15,15,812.0,76.0,3.1,13.5,450.0,273.73,193.06
2016,2,21,15,30,790.0,73.0,3.1,13.0,410.0,211.53,138.21
2016,2,21,15,45,763.0,69.0,3.1,13.0,366.0,150.19,88.79
2016,2,21,16,0,736.0,65.0,3.1,13.0,322.0,92.09,53.1
2016,2,21,16,15,693.0,60.5,3.0,13.0,275.0,54.44,43.31
2016,2,21,16,30,650.0,56.0,2.9,13.0,228.0,50.48,39.74
2016,2,21,16,45,592.5,49.0,2.85,13.0,181.5,40.85,30.96
2016,2,21,17,0,535.0,42.0,2.8,13.0,135.0,35.09,25.49
2016,2,21,17,15,427.5,33.0,2.75,12.5,92.0,27.42,18.19
2016,2,21,17,30,320.0,24.0,2.7,12.0,49.0,19.86,9.22
2016,2,21,17,45,160.0,12.0,2.65,12.0,24.5,9.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
