Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,185.63,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,373.4,291.95
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,470.47,385.66
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,573.38,471.2
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,651.78,533.19
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,731.39,592.39
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,788.33,631.13
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,851.54,672.38
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,896.71,698.24
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,927.58,713.22
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,974.76,738.35
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,1018.45,759.69
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,989.95,737.79
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,944.17,705.96
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,1001.22,739.94
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,1040.05,759.87
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,1029.6,751.69
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,1015.04,741.96
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,993.12,727.78
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,967.33,711.32
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,935.32,692.06
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,899.78,670.42
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,857.66,644.2
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,812.71,615.78
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,729.05,558.43
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,645.32,498.24
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,627.57,484.66
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,598.33,460.57
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,537.94,412.39
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,476.82,362.19
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,389.98,292.76
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,312.26,230.02
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,257.78,181.96
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,201.64,132.78
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,148.38,91.79
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,100.53,63.94
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,66.11,53.37
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,59.47,47.59
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,52.4,41.11
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,45.26,34.39
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,34.56,24.38
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,23.71,12.64
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,11.41,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,203.12,23.71
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,405.94,314.74
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,516.03,413.86
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,632.67,506.87
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,703.06,561.49
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,783.6,620.87
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,844.45,663.13
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,903.74,702.89
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,810.51,635.02
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,689.45,547.47
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,873.13,677.77
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,1024.39,775.57
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,1038.39,780.86
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,1048.43,785.71
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,1047.92,782.47
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,1043.29,776.91
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,1032.23,768.89
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,1017.1,758.48
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,994.63,742.11
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,968.33,723.47
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,935.88,701.39
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,899.94,677.09
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,851.43,645.09
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,808.93,617.02
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,759.16,581.62
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,707.19,543.25
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,650.9,500.77
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,593.45,456.25
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,511.88,393.28
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,435.13,332.46
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,370.62,279.38
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,311.05,229.31
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,260.67,182.77
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,205.02,131.57
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,121.27,79.83
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,93.65,73.57
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,80.13,65.74
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,67.8,54.96
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,54.14,42.68
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,40.31,30.09
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,27.98,18.76
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,15.25,6.42
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,7.87,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,57.73,13.81
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,122.25,95.02
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,175.48,143.76
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,247.07,204.73
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,271.87,226.4
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,314.52,261.4
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,352.27,290.69
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,389.76,318.85
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,541.97,436.51
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,703.13,551.82
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,651.68,508.48
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,573.09,448.54
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,576.41,449.68
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,577.98,448.59
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,615.1,474.19
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,650.06,497.33
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,840.54,630.51
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,965.88,706.92
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,805.72,599.6
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,604.53,457.73
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,764.4,576.5
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,859.96,638.83
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,817.41,609.27
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,772.59,580.25
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,725.61,549.23
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,681.84,518.36
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,627.61,479.15
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,572.07,437.63
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,513.52,392.23
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,454.54,344.65
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,392.88,293.56
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,332.03,241.33
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,270.17,187.46
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,210.34,136.25
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,147.05,86.96
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,90.79,53.78
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,56.89,45.22
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,52.72,41.62
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,46.8,36.2
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,40.89,30.63
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,32.29,22.56
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,23.74,13.49
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,11.72,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,16.08,1.87
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,39.52,26.88
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,84.24,66.19
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,120.55,98.03
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,152.46,125.59
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,184.31,152.49
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,213.73,176.43
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,243.22,199.82
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,339.0,276.82
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,414.56,335.1
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,587.78,466.7
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,767.24,592.66
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,893.24,674.06
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,995.86,737.65
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,999.02,736.52
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,998.19,734.67
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,896.82,668.16
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,776.03,586.11
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,762.51,577.76
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,746.5,566.24
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,820.8,618.85
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,865.27,646.42
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,824.5,618.74
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,781.08,590.33
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,733.72,557.47
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,684.2,521.82
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,629.34,481.88
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,573.58,439.86
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,471.35,362.29
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,380.1,292.63
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,346.62,263.56
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,308.48,228.27
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,254.7,182.49
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,199.88,136.74
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,149.04,92.93
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,89.28,52.72
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,57.03,45.34
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,58.27,46.56
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,51.85,40.7
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,45.4,34.65
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,35.8,25.67
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,26.16,15.76
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,12.25,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,7.08,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,127.87,67.83
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,253.6,204.15
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,328.01,271.31
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,406.37,337.78
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,466.72,387.2
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,528.04,435.39
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,582.6,475.76
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,637.18,514.47
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,613.1,493.28
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,560.56,451.55
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,681.6,541.75
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,778.76,609.77
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,765.08,596.64
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,747.92,582.11
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,688.5,538.36
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,652.73,510.98
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,726.06,564.8
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,773.32,598.52
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,752.84,582.97
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,730.38,566.76
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,688.86,536.24
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,630.72,493.88
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,576.3,453.18
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,524.51,413.8
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,372.54,296.64
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,237.48,188.99
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,238.03,190.14
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,237.5,189.83
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,179.3,143.25
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,133.16,106.06
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,132.6,105.88
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,131.58,105.2
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,72.34,55.88
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,12.2,4.84
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,68.04,51.16
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,109.05,85.73
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,91.74,76.56
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,78.9,65.32
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,65.22,52.96
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,51.3,40.2
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,37.43,27.32
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,23.23,13.67
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,11.83,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,87.11,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,266.87,165.35
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,415.98,335.07
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,512.53,418.7
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,614.07,500.15
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,687.81,556.98
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,762.43,611.59
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,674.48,545.52
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,568.42,463.69
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,601.73,488.3
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,633.22,509.79
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,689.16,549.35
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,743.59,586.58
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,898.37,693.96
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,1015.45,768.72
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,1017.62,764.94
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,1015.75,760.29
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,1005.94,752.1
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,992.09,741.56
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,970.83,727.27
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,945.74,710.65
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,914.17,689.79
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,879.15,666.65
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,831.53,634.83
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,782.14,601.59
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,674.44,522.29
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,559.32,436.05
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,539.11,421.85
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,516.75,403.86
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,465.72,362.7
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,414.42,320.31
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,381.73,289.16
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,336.53,245.11
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,267.22,185.69
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,203.67,132.5
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,144.76,91.7
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,104.08,72.6
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,70.42,57.4
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,50.45,39.76
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,45.46,35.2
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,40.53,30.53
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,33.01,23.39
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,25.58,15.75
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,12.55,0.0
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,6.29,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,48.61,28.33
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,90.26,70.65
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,146.82,120.0
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,188.94,156.41
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,226.38,188.13
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,263.84,219.0
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,297.36,246.01
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,330.9,272.47
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,279.63,229.49
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,248.44,202.47
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,193.25,156.32
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,126.84,100.52
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,248.77,201.23
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,356.84,286.39
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,383.63,306.34
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,433.15,343.71
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,446.79,353.58
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,459.27,362.84
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,455.19,359.61
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,450.46,356.04
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,541.91,427.58
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,604.76,475.9
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,556.31,438.65
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,509.97,403.39
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,503.83,399.54
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,493.7,391.97
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,467.06,371.3
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,438.23,348.33
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,408.74,323.92
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,382.23,300.62
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,292.47,229.32
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,223.48,175.99
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,219.87,167.25
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,197.27,141.33
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,139.13,101.93
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,108.63,85.48
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,92.64,77.1
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,80.13,66.18
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,66.54,53.98
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,52.7,41.34
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,39.35,29.04
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,25.38,15.81
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,12.98,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,5.51,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,112.72,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,297.67,219.44
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,436.51,354.4
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,531.02,433.79
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,630.17,511.93
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,702.98,567.25
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,769.7,615.66
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,820.94,649.85
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,870.29,681.5
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,911.35,706.33
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,949.61,728.54
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,977.62,742.81
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,1002.13,754.63
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,1015.22,759.34
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,1011.44,753.24
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,1016.48,752.88
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,1017.46,749.9
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,1006.35,740.83
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,991.24,729.55
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,970.05,714.59
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,944.98,697.36
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,842.73,630.51
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,717.95,543.76
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,647.89,494.19
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,567.93,436.2
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,522.32,403.04
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,478.6,370.42
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,505.36,391.01
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,510.95,393.71
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,491.21,375.99
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,457.27,345.52
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,394.72,292.84
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,333.16,239.82
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,258.51,180.46
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,198.98,135.96
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,135.08,95.65
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,105.93,82.72
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,91.0,74.86
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,78.49,64.14
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,66.47,53.6
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,52.69,41.25
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,38.52,28.28
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,24.18,14.96
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,12.2,0.43
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,6.69,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,15.33,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,164.52,123.16
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,307.36,251.01
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,380.46,313.42
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,456.96,375.54
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,515.15,421.78
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,573.81,466.83
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,626.36,505.9
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,678.56,543.79
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,674.39,539.49
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,665.47,530.91
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,853.09,666.09
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,1006.8,767.37
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,928.65,711.12
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,810.2,628.46
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,935.49,716.3
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,1019.94,771.16
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,1006.78,759.74
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,989.65,747.09
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,729.04,565.57
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,408.81,321.35
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,687.27,540.07
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,868.73,667.97
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,609.78,478.15
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,324.12,255.38
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,310.98,246.61
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,297.84,236.44
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,240.42,190.94
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,181.38,143.74
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,184.3,146.67
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,186.2,148.53
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,179.31,142.95
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,168.12,133.8
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,155.92,123.63
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,143.01,112.86
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,109.86,86.56
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,79.13,61.86
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,68.8,55.86
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,58.64,46.9
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,48.06,37.42
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,37.39,27.73
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,26.74,18.0
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,15.99,8.09
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,7.97,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,5.9,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,11.45,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,90.9,67.13
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,170.23,138.74
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,198.93,165.2
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,243.79,203.69
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,282.47,235.94
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,320.87,267.0
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,352.69,291.87
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,383.92,315.73
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,498.43,405.51
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,592.14,476.16
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,533.39,426.61
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,446.57,356.99
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,525.95,419.31
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,629.17,495.82
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,659.27,516.91
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,687.09,536.88
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,619.26,484.18
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,529.75,415.98
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,467.68,368.39
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,387.78,306.42
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,348.05,275.49
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,310.47,245.77
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,289.87,229.69
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,270.21,214.22
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,260.67,207.17
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,251.26,200.15
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,201.98,160.77
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,165.76,131.66
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,179.99,143.45
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,196.34,156.66
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,206.54,164.27
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,211.37,166.84
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,197.56,153.79
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,177.13,135.23
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,105.57,80.28
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,45.97,33.73
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,39.79,30.13
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,33.62,24.69
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,27.46,19.12
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,21.33,13.5
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,15.21,7.85
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,9.1,2.2
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,4.54,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
