Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,13.0,7.0,5.51,0.0
2016,3,3,7,0,0.0,14.0,0.3,13.0,14.0,10.67,0.0
2016,3,3,7,15,17.0,33.5,0.25,13.0,36.0,51.39,36.03
2016,3,3,7,30,34.0,53.0,0.2,13.0,58.0,87.95,69.27
2016,3,3,7,45,49.5,74.0,0.15,13.5,84.5,125.24,101.72
2016,3,3,8,0,65.0,95.0,0.1,14.0,111.0,162.38,133.21
2016,3,3,8,15,75.0,116.0,0.1,14.0,138.5,194.77,160.06
2016,3,3,8,30,85.0,137.0,0.1,14.0,166.0,227.12,186.21
2016,3,3,8,45,93.0,157.0,0.15,14.0,192.5,256.1,209.12
2016,3,3,9,0,101.0,177.0,0.2,14.0,219.0,284.97,231.55
2016,3,3,9,15,255.0,179.5,0.25,14.0,301.5,482.25,386.44
2016,3,3,9,30,409.0,182.0,0.3,14.0,384.0,664.8,518.89
2016,3,3,9,45,401.0,200.5,0.4,14.0,411.5,678.63,525.41
2016,3,3,10,0,393.0,219.0,0.5,14.0,439.0,665.52,516.15
2016,3,3,10,15,410.0,229.5,0.5,14.0,470.5,715.44,549.66
2016,3,3,10,30,427.0,240.0,0.5,14.0,502.0,738.63,563.96
2016,3,3,10,45,419.0,254.0,0.55,14.0,520.0,737.51,562.16
2016,3,3,11,0,411.0,268.0,0.6,14.0,538.0,711.5,544.15
2016,3,3,11,15,354.0,291.0,0.7,14.0,528.5,668.75,513.54
2016,3,3,11,30,297.0,314.0,0.8,14.0,519.0,625.65,482.35
2016,3,3,11,45,299.0,318.5,0.9,14.0,527.5,618.46,478.18
2016,3,3,12,0,301.0,323.0,1.0,14.0,536.0,609.67,472.38
2016,3,3,12,15,294.5,326.5,0.9,14.0,535.5,590.85,457.4
2016,3,3,12,30,288.0,330.0,0.8,14.0,535.0,571.1,441.84
2016,3,3,12,45,166.5,315.5,0.75,14.0,433.5,425.56,332.47
2016,3,3,13,0,45.0,301.0,0.7,14.0,332.0,293.5,230.37
2016,3,3,13,15,45.0,296.0,0.55,14.0,326.5,283.31,222.93
2016,3,3,13,30,45.0,291.0,0.4,14.0,321.0,273.12,214.64
2016,3,3,13,45,141.0,295.5,0.3,14.0,387.0,338.62,265.59
2016,3,3,14,0,237.0,300.0,0.2,14.0,453.0,381.31,296.49
2016,3,3,14,15,228.0,287.0,0.25,14.0,429.0,346.95,269.41
2016,3,3,14,30,219.0,274.0,0.3,14.0,405.0,313.55,243.32
2016,3,3,14,45,126.0,244.5,0.4,14.0,319.0,238.24,185.8
2016,3,3,15,0,33.0,215.0,0.5,14.0,233.0,172.9,136.28
2016,3,3,15,15,69.0,210.0,0.5,13.5,243.5,172.12,134.9
2016,3,3,15,30,105.0,205.0,0.5,13.0,254.0,166.11,128.63
2016,3,3,15,45,104.0,185.0,0.5,13.0,229.5,140.63,108.47
2016,3,3,16,0,103.0,165.0,0.5,13.0,205.0,115.72,90.59
2016,3,3,16,15,94.0,145.0,0.45,13.0,178.5,98.79,82.34
2016,3,3,16,30,85.0,125.0,0.4,13.0,152.0,87.67,72.7
2016,3,3,16,45,76.0,104.0,0.35,13.0,124.5,73.79,60.41
2016,3,3,17,0,67.0,83.0,0.3,13.0,97.0,59.66,47.67
2016,3,3,17,15,50.0,62.0,0.25,13.0,71.0,45.23,34.46
2016,3,3,17,30,33.0,41.0,0.2,13.0,45.0,30.56,20.83
2016,3,3,17,45,16.5,20.5,0.2,13.0,22.5,15.87,5.22
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,1.6,12.0,5.5,4.33,0.0
2016,3,4,7,0,0.0,11.0,1.6,12.0,11.0,8.36,0.0
2016,3,4,7,15,0.0,26.0,1.65,12.0,26.0,19.86,10.47
2016,3,4,7,30,0.0,41.0,1.7,12.0,41.0,33.39,22.66
2016,3,4,7,45,0.0,59.0,1.8,12.5,59.0,50.49,37.63
2016,3,4,8,0,0.0,77.0,1.9,13.0,77.0,67.03,51.94
2016,3,4,8,15,0.0,95.5,1.95,13.0,95.5,83.81,66.35
2016,3,4,8,30,0.0,114.0,2.0,13.0,114.0,100.36,80.33
2016,3,4,8,45,0.0,112.5,2.15,13.0,112.5,94.8,75.45
2016,3,4,9,0,0.0,111.0,2.3,13.0,111.0,90.89,71.97
2016,3,4,9,15,25.5,158.5,2.3,13.0,171.5,180.34,147.72
2016,3,4,9,30,51.0,206.0,2.3,13.0,232.0,260.0,213.22
2016,3,4,9,45,62.0,226.5,2.35,13.5,260.0,291.22,237.53
2016,3,4,10,0,73.0,247.0,2.4,14.0,288.0,322.09,261.35
2016,3,4,10,15,41.0,227.0,2.4,14.0,250.5,260.73,210.58
2016,3,4,10,30,9.0,207.0,2.4,14.0,213.0,183.33,146.59
2016,3,4,10,45,28.5,245.5,2.45,14.0,264.5,260.85,209.75
2016,3,4,11,0,48.0,284.0,2.5,14.0,316.0,318.57,255.6
2016,3,4,11,15,27.5,248.0,2.5,14.0,266.5,255.37,204.34
2016,3,4,11,30,7.0,212.0,2.5,14.0,217.0,180.22,143.22
2016,3,4,11,45,16.5,245.5,2.55,14.0,257.5,218.13,174.19
2016,3,4,12,0,26.0,279.0,2.6,14.0,298.0,255.38,204.03
2016,3,4,12,15,86.0,313.5,2.65,14.0,375.0,357.01,285.81
2016,3,4,12,30,146.0,348.0,2.7,14.0,452.0,451.6,359.64
2016,3,4,12,45,84.5,308.5,2.75,14.0,369.0,336.85,269.0
2016,3,4,13,0,23.0,269.0,2.8,14.0,286.0,234.06,186.5
2016,3,4,13,15,22.5,264.0,2.8,14.0,280.5,226.96,181.11
2016,3,4,13,30,22.0,259.0,2.8,14.0,275.0,219.93,175.53
2016,3,4,13,45,81.0,283.0,2.85,14.0,336.5,281.44,225.59
2016,3,4,14,0,140.0,307.0,2.9,14.0,398.0,333.48,266.64
2016,3,4,14,15,139.0,293.5,2.85,14.0,381.0,308.04,245.75
2016,3,4,14,30,138.0,280.0,2.8,14.0,364.0,282.84,225.05
2016,3,4,14,45,83.0,246.5,2.8,14.0,296.0,219.68,174.6
2016,3,4,15,0,28.0,213.0,2.8,14.0,228.0,169.71,135.18
2016,3,4,15,15,45.5,206.5,2.75,14.0,229.0,163.89,129.88
2016,3,4,15,30,63.0,200.0,2.7,14.0,230.0,155.4,122.17
2016,3,4,15,45,31.5,109.5,2.65,14.0,124.5,85.22,65.47
2016,3,4,16,0,0.0,19.0,2.6,14.0,19.0,14.47,6.78
2016,3,4,16,15,0.0,16.5,2.65,14.0,16.5,12.56,5.64
2016,3,4,16,30,0.0,14.0,2.7,14.0,14.0,10.64,3.93
2016,3,4,16,45,0.0,11.5,2.75,14.0,11.5,8.73,2.2
2016,3,4,17,0,0.0,9.0,2.8,14.0,9.0,6.82,0.46
2016,3,4,17,15,0.0,6.5,2.8,14.0,6.5,4.92,0.0
2016,3,4,17,30,0.0,4.0,2.8,14.0,4.0,3.02,0.0
2016,3,4,17,45,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,3,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.5,14.0,3.5,2.75,0.0
2016,3,5,7,0,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,17.5,3.75,14.0,17.5,13.31,5.16
2016,3,5,7,30,0.0,28.0,3.9,14.0,28.0,21.35,12.35
2016,3,5,7,45,0.0,39.5,4.05,14.0,39.5,30.18,20.13
2016,3,5,8,0,0.0,51.0,4.2,14.0,51.0,39.03,27.86
2016,3,5,8,15,0.0,63.5,4.3,14.0,63.5,48.96,36.42
2016,3,5,8,30,0.0,76.0,4.4,14.0,76.0,59.65,45.52
2016,3,5,8,45,0.0,94.5,4.55,14.0,94.5,76.13,59.43
2016,3,5,9,0,0.0,113.0,4.7,14.0,113.0,92.62,73.21
2016,3,5,9,15,95.5,167.5,4.65,14.0,216.0,282.45,234.84
2016,3,5,9,30,191.0,222.0,4.6,14.0,319.0,444.38,367.11
2016,3,5,9,45,101.0,210.0,4.55,14.0,261.5,333.44,273.86
2016,3,5,10,0,11.0,198.0,4.5,14.0,204.0,180.38,145.31
2016,3,5,10,15,5.5,168.5,4.45,14.0,171.5,144.28,115.26
2016,3,5,10,30,0.0,139.0,4.4,14.0,139.0,111.01,87.31
2016,3,5,10,45,0.0,130.0,4.4,14.5,130.0,102.8,80.24
2016,3,5,11,0,0.0,121.0,4.4,15.0,121.0,94.93,73.48
2016,3,5,11,15,2.0,155.0,4.55,15.0,156.5,125.65,98.77
2016,3,5,11,30,4.0,189.0,4.7,15.0,192.0,156.67,124.1
2016,3,5,11,45,29.5,253.5,4.9,15.0,275.0,255.59,204.95
2016,3,5,12,0,55.0,318.0,5.1,15.0,358.0,339.61,272.33
2016,3,5,12,15,27.5,174.5,5.25,15.0,194.5,173.17,138.13
2016,3,5,12,30,0.0,31.0,5.4,15.0,31.0,23.83,14.26
2016,3,5,12,45,0.0,53.5,5.6,15.0,53.5,41.2,28.77
2016,3,5,13,0,0.0,76.0,5.8,15.0,76.0,58.62,43.26
2016,3,5,13,15,0.0,74.5,5.85,15.0,74.5,57.44,42.31
2016,3,5,13,30,0.0,73.0,5.9,15.0,73.0,56.26,41.37
2016,3,5,13,45,0.0,44.5,6.0,15.0,44.5,34.2,23.01
2016,3,5,14,0,0.0,16.0,6.1,15.0,16.0,12.26,4.65
2016,3,5,14,15,0.0,48.5,6.2,15.0,48.5,37.25,25.65
2016,3,5,14,30,0.0,81.0,6.3,15.0,81.0,62.36,46.74
2016,3,5,14,45,0.0,57.5,6.45,15.0,57.5,44.15,31.56
2016,3,5,15,0,0.0,34.0,6.6,15.0,34.0,26.03,16.36
2016,3,5,15,15,0.0,28.5,6.65,15.0,28.5,21.79,12.83
2016,3,5,15,30,0.0,23.0,6.7,15.0,23.0,17.56,9.28
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,10.67,3.44
2016,3,5,16,0,0.0,5.0,6.9,15.0,5.0,3.8,0.0
2016,3,5,16,15,0.0,4.5,6.7,15.0,4.5,3.42,0.0
2016,3,5,16,30,0.0,4.0,6.5,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,6.35,15.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,6.2,15.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,6.05,14.5,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,45,35.0,13.5,2.75,12.0,16.0,33.64,0.0
2016,3,6,7,0,70.0,27.0,2.8,12.0,32.0,106.61,52.55
2016,3,6,7,15,180.5,45.0,2.85,12.0,71.0,238.11,192.21
2016,3,6,7,30,291.0,63.0,2.9,12.0,110.0,353.91,295.29
2016,3,6,7,45,365.0,76.5,2.95,12.5,156.5,441.74,370.74
2016,3,6,8,0,439.0,90.0,3.0,13.0,203.0,534.43,446.46
2016,3,6,8,15,496.0,98.5,3.0,13.0,251.5,608.76,505.09
2016,3,6,8,30,553.0,107.0,3.0,13.0,300.0,691.88,568.35
2016,3,6,8,45,588.5,115.0,3.05,13.0,346.5,749.64,610.6
2016,3,6,9,0,624.0,123.0,3.1,13.0,393.0,806.0,650.92
2016,3,6,9,15,653.5,128.0,3.1,13.0,437.0,851.26,681.98
2016,3,6,9,30,683.0,133.0,3.1,13.0,481.0,894.03,710.81
2016,3,6,9,45,645.0,146.5,3.1,13.0,495.0,874.65,694.71
2016,3,6,10,0,607.0,160.0,3.1,13.0,509.0,851.26,676.4
2016,3,6,10,15,468.5,216.0,3.1,13.0,494.5,759.07,605.55
2016,3,6,10,30,330.0,272.0,3.1,13.0,480.0,650.35,520.48
2016,3,6,10,45,270.5,295.5,3.1,13.0,470.5,608.81,487.04
2016,3,6,11,0,211.0,319.0,3.1,13.0,461.0,542.47,434.61
2016,3,6,11,15,123.0,304.5,3.25,13.0,388.0,431.01,346.43
2016,3,6,11,30,35.0,290.0,3.4,13.0,315.0,301.46,241.86
2016,3,6,11,45,17.5,221.0,3.55,13.0,233.5,196.52,157.43
2016,3,6,12,0,0.0,152.0,3.7,13.0,152.0,120.11,94.43
2016,3,6,12,15,0.0,154.0,3.8,13.0,154.0,121.49,95.65
2016,3,6,12,30,0.0,156.0,3.9,13.0,156.0,122.86,96.77
2016,3,6,12,45,0.0,156.5,4.0,13.0,156.5,122.97,96.89
2016,3,6,13,0,0.0,157.0,4.1,13.0,157.0,123.07,97.02
2016,3,6,13,15,0.0,153.5,4.15,13.0,153.5,119.94,94.49
2016,3,6,13,30,0.0,150.0,4.2,13.0,150.0,116.83,92.02
2016,3,6,13,45,0.0,153.0,4.3,13.0,153.0,118.89,93.84
2016,3,6,14,0,0.0,156.0,4.4,13.0,156.0,120.88,95.62
2016,3,6,14,15,0.0,124.5,4.45,13.0,124.5,96.07,75.15
2016,3,6,14,30,0.0,93.0,4.5,13.0,93.0,71.68,54.9
2016,3,6,14,45,0.0,55.5,4.6,13.0,55.5,42.61,30.52
2016,3,6,15,0,0.0,18.0,4.7,13.0,18.0,13.76,6.08
2016,3,6,15,15,0.0,14.0,4.75,12.5,14.0,10.69,3.5
2016,3,6,15,30,0.0,10.0,4.8,12.0,10.0,7.62,0.9
2016,3,6,15,45,0.0,17.0,4.85,12.0,17.0,12.96,5.52
2016,3,6,16,0,0.0,24.0,4.9,12.0,24.0,18.3,10.17
2016,3,6,16,15,0.0,20.5,4.95,12.0,20.5,15.61,8.47
2016,3,6,16,30,0.0,17.0,5.0,12.0,17.0,12.93,6.06
2016,3,6,16,45,0.0,13.5,5.05,12.0,13.5,10.25,3.63
2016,3,6,17,0,0.0,10.0,5.1,12.0,10.0,7.58,1.18
2016,3,6,17,15,0.0,7.0,5.05,12.0,7.0,5.3,0.0
2016,3,6,17,30,0.0,4.0,5.0,12.0,4.0,3.02,0.0
2016,3,6,17,45,0.0,2.0,5.0,12.0,2.0,1.51,0.0
2016,3,6,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,3.7,10.0,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,3.8,10.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,2.5,3.9,10.0,2.5,1.89,0.0
2016,3,7,8,0,0.0,3.0,4.0,10.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,4.0,4.1,10.0,4.0,3.03,0.0
2016,3,7,8,30,0.0,5.0,4.2,10.0,5.0,3.8,0.0
2016,3,7,8,45,70.5,97.0,4.35,10.0,128.0,173.4,147.01
2016,3,7,9,0,141.0,189.0,4.5,10.0,251.0,357.78,302.28
2016,3,7,9,15,215.5,202.0,4.6,10.0,308.0,444.95,374.64
2016,3,7,9,30,290.0,215.0,4.7,10.0,365.0,557.97,465.73
2016,3,7,9,45,366.5,216.0,4.8,10.5,419.5,634.87,526.05
2016,3,7,10,0,443.0,217.0,4.9,11.0,474.0,736.94,603.82
2016,3,7,10,15,414.0,239.5,4.95,11.0,490.0,728.26,594.37
2016,3,7,10,30,385.0,262.0,5.0,11.0,506.0,694.0,566.61
2016,3,7,10,45,643.0,179.5,5.1,11.0,606.5,891.44,720.76
2016,3,7,11,0,901.0,97.0,5.2,11.0,707.0,1023.38,816.05
2016,3,7,11,15,907.0,98.0,5.2,11.0,726.0,1012.21,806.17
2016,3,7,11,30,913.0,99.0,5.2,11.0,745.0,997.0,794.51
2016,3,7,11,45,914.0,100.5,5.25,11.5,755.5,973.63,775.98
2016,3,7,12,0,915.0,102.0,5.3,12.0,766.0,946.53,754.91
2016,3,7,12,15,916.5,102.5,5.3,12.0,769.0,915.2,731.92
2016,3,7,12,30,918.0,103.0,5.3,12.0,772.0,880.39,706.37
2016,3,7,12,45,912.0,105.0,5.35,12.0,766.0,837.74,675.21
2016,3,7,13,0,906.0,107.0,5.4,12.0,760.0,792.46,641.88
2016,3,7,13,15,902.0,106.0,5.4,12.0,746.5,743.38,603.46
2016,3,7,13,30,898.0,105.0,5.4,12.0,733.0,692.05,561.9
2016,3,7,13,45,893.5,103.5,5.45,12.0,712.0,637.95,517.31
2016,3,7,14,0,889.0,102.0,5.5,12.0,691.0,582.11,470.05
2016,3,7,14,15,879.0,100.5,5.5,12.0,662.5,522.1,417.96
2016,3,7,14,30,869.0,99.0,5.5,12.0,634.0,461.81,364.17
2016,3,7,14,45,856.0,96.5,5.5,12.0,598.5,397.81,306.06
2016,3,7,15,0,843.0,94.0,5.5,12.0,563.0,334.18,247.3
2016,3,7,15,15,823.5,91.5,5.45,12.0,521.5,269.69,188.24
2016,3,7,15,30,804.0,89.0,5.4,12.0,480.0,206.97,133.29
2016,3,7,15,45,778.5,85.0,5.35,12.0,434.5,144.52,86.01
2016,3,7,16,0,753.0,81.0,5.3,12.0,389.0,85.21,56.7
2016,3,7,16,15,715.0,76.5,5.3,12.0,339.5,61.71,49.93
2016,3,7,16,30,677.0,72.0,5.3,12.0,290.0,58.33,46.98
2016,3,7,16,45,621.5,65.5,5.3,12.0,239.5,53.26,42.41
2016,3,7,17,0,566.0,59.0,5.3,12.0,189.0,48.19,37.71
2016,3,7,17,15,476.0,50.5,5.25,11.5,141.0,41.28,31.25
2016,3,7,17,30,386.0,42.0,5.2,11.0,93.0,34.46,24.61
2016,3,7,17,45,238.0,28.5,5.2,11.0,55.5,23.25,12.78
2016,3,7,18,0,90.0,15.0,5.2,11.0,18.0,11.8,0.0
2016,3,7,18,15,45.0,7.5,5.2,11.0,9.0,5.9,0.0
2016,3,7,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,45,38.5,13.5,2.7,10.5,16.0,35.96,0.0
2016,3,8,7,0,77.0,27.0,2.7,11.0,32.0,111.44,71.73
2016,3,8,7,15,133.0,46.0,2.65,11.0,64.5,184.01,150.15
2016,3,8,7,30,189.0,65.0,2.6,11.0,97.0,256.11,215.31
2016,3,8,7,45,217.0,84.5,2.55,11.0,133.5,309.07,262.02
2016,3,8,8,0,245.0,104.0,2.5,11.0,170.0,363.01,307.93
2016,3,8,8,15,277.0,118.5,2.3,11.0,207.0,414.1,349.91
2016,3,8,8,30,309.0,133.0,2.1,11.0,244.0,466.38,391.28
2016,3,8,8,45,351.5,146.5,1.95,11.5,289.0,528.0,438.12
2016,3,8,9,0,394.0,160.0,1.8,12.0,334.0,614.74,501.55
2016,3,8,9,15,242.5,193.5,1.65,12.0,304.5,483.8,394.8
2016,3,8,9,30,91.0,227.0,1.5,12.0,275.0,323.03,263.43
2016,3,8,9,45,45.5,187.5,1.4,12.0,211.5,225.05,183.41
2016,3,8,10,0,0.0,148.0,1.3,12.0,148.0,120.11,95.33
2016,3,8,10,15,0.0,109.0,1.25,12.0,109.0,85.14,66.3
2016,3,8,10,30,0.0,70.0,1.2,12.0,70.0,53.87,40.03
2016,3,8,10,45,41.0,192.0,1.15,12.0,220.0,215.22,174.71
2016,3,8,11,0,82.0,314.0,1.1,12.0,370.0,382.51,306.0
2016,3,8,11,15,56.0,299.5,1.05,12.0,338.5,335.29,266.97
2016,3,8,11,30,30.0,285.0,1.0,12.0,307.0,290.21,230.84
2016,3,8,11,45,106.0,320.5,1.0,12.0,398.0,393.21,313.05
2016,3,8,12,0,182.0,356.0,1.0,12.0,489.0,510.84,401.94
2016,3,8,12,15,125.5,346.5,1.0,11.5,438.5,440.08,346.97
2016,3,8,12,30,69.0,337.0,1.0,11.0,388.0,355.95,282.44
2016,3,8,12,45,39.5,283.5,1.0,11.0,312.5,275.6,219.83
2016,3,8,13,0,10.0,230.0,1.0,11.0,237.0,190.5,151.84
2016,3,8,13,15,12.0,236.5,0.95,11.0,245.5,195.84,156.54
2016,3,8,13,30,14.0,243.0,0.9,11.0,254.0,200.77,160.53
2016,3,8,13,45,18.5,248.0,0.9,11.0,261.5,205.5,164.47
2016,3,8,14,0,23.0,253.0,0.9,11.0,269.0,209.45,167.73
2016,3,8,14,15,11.5,204.0,1.0,11.0,212.0,163.02,130.34
2016,3,8,14,30,0.0,155.0,1.1,11.0,155.0,119.12,94.69
2016,3,8,14,45,2.5,168.0,1.25,11.0,169.5,129.17,103.33
2016,3,8,15,0,5.0,181.0,1.4,11.0,184.0,138.3,111.05
2016,3,8,15,15,2.5,160.0,1.5,11.0,161.5,121.0,96.97
2016,3,8,15,30,0.0,139.0,1.6,11.0,139.0,104.38,83.43
2016,3,8,15,45,0.0,137.0,1.75,11.0,137.0,101.7,81.45
2016,3,8,16,0,0.0,135.0,1.9,11.0,135.0,98.56,79.03
2016,3,8,16,15,0.0,118.0,1.95,10.5,118.0,86.38,72.28
2016,3,8,16,30,0.0,101.0,2.0,10.0,101.0,74.38,61.8
2016,3,8,16,45,0.0,83.5,2.1,10.0,83.5,61.95,50.61
2016,3,8,17,0,0.0,66.0,2.2,10.0,66.0,49.4,39.15
2016,3,8,17,15,0.0,49.0,2.25,10.0,49.0,37.06,27.73
2016,3,8,17,30,0.0,32.0,2.3,10.0,32.0,24.45,15.99
2016,3,8,17,45,0.0,19.0,2.35,10.0,19.0,14.48,6.11
2016,3,8,18,0,0.0,6.0,2.4,10.0,6.0,4.54,0.0
2016,3,8,18,15,0.0,3.0,2.4,10.0,3.0,2.36,0.0
2016,3,8,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.3,12.0,2.5,1.97,0.0
2016,3,9,7,0,0.0,5.0,2.3,12.0,5.0,3.78,0.0
2016,3,9,7,15,0.0,9.5,2.3,12.0,9.5,7.2,0.37
2016,3,9,7,30,0.0,14.0,2.3,12.0,14.0,10.62,3.45
2016,3,9,7,45,0.0,20.0,2.35,12.0,20.0,15.2,7.5
2016,3,9,8,0,0.0,26.0,2.4,12.0,26.0,19.8,11.54
2016,3,9,8,15,0.0,31.5,2.4,12.0,31.5,24.02,15.2
2016,3,9,8,30,0.0,37.0,2.4,12.0,37.0,28.25,18.83
2016,3,9,8,45,0.0,60.0,2.4,12.5,60.0,45.97,33.96
2016,3,9,9,0,0.0,83.0,2.4,13.0,83.0,63.98,49.11
2016,3,9,9,15,0.0,112.0,2.4,13.0,112.0,89.55,70.54
2016,3,9,9,30,0.0,141.0,2.4,13.0,141.0,115.66,92.16
2016,3,9,9,45,0.0,120.0,2.45,13.0,120.0,95.33,74.93
2016,3,9,10,0,0.0,99.0,2.5,13.0,99.0,76.77,59.25
2016,3,9,10,15,0.0,126.5,2.5,13.0,126.5,100.16,78.65
2016,3,9,10,30,0.0,154.0,2.5,13.0,154.0,123.91,98.12
2016,3,9,10,45,8.0,199.5,2.55,13.0,205.0,172.36,138.03
2016,3,9,11,0,16.0,245.0,2.6,13.0,256.0,221.29,177.67
2016,3,9,11,15,8.0,156.0,2.65,13.0,161.5,132.1,104.65
2016,3,9,11,30,0.0,67.0,2.7,13.0,67.0,51.65,37.73
2016,3,9,11,45,10.0,169.5,2.75,13.5,177.0,144.34,114.64
2016,3,9,12,0,20.0,272.0,2.8,14.0,287.0,241.93,193.1
2016,3,9,12,15,28.0,289.5,2.85,14.0,310.5,280.03,223.24
2016,3,9,12,30,36.0,307.0,2.9,14.0,334.0,299.06,238.31
2016,3,9,12,45,33.5,300.5,2.95,14.0,325.5,286.08,227.93
2016,3,9,13,0,31.0,294.0,3.0,14.0,317.0,273.45,217.94
2016,3,9,13,15,69.0,315.0,3.0,14.0,364.5,313.76,250.66
2016,3,9,13,30,107.0,336.0,3.0,14.0,412.0,349.19,278.77
2016,3,9,13,45,106.0,325.5,3.05,14.0,399.0,329.44,262.95
2016,3,9,14,0,105.0,315.0,3.1,14.0,386.0,309.82,247.29
2016,3,9,14,15,89.0,296.5,3.1,14.0,355.0,276.82,220.82
2016,3,9,14,30,73.0,278.0,3.1,14.0,324.0,246.16,196.19
2016,3,9,14,45,57.0,254.5,3.1,14.0,289.0,214.27,170.55
2016,3,9,15,0,41.0,231.0,3.1,14.0,254.0,185.11,147.19
2016,3,9,15,15,37.0,213.0,3.05,14.0,233.0,165.19,131.06
2016,3,9,15,30,33.0,195.0,3.0,14.0,212.0,146.21,115.76
2016,3,9,15,45,128.5,183.5,3.0,14.0,238.5,140.25,107.59
2016,3,9,16,0,224.0,172.0,3.0,14.0,265.0,119.19,92.79
2016,3,9,16,15,208.0,153.5,2.95,14.0,232.0,103.52,86.4
2016,3,9,16,30,192.0,135.0,2.9,14.0,199.0,94.04,78.21
2016,3,9,16,45,176.5,114.0,2.85,14.0,165.0,80.49,66.24
2016,3,9,17,0,161.0,93.0,2.8,14.0,131.0,65.78,53.05
2016,3,9,17,15,133.0,72.0,2.75,13.5,98.5,52.29,40.8
2016,3,9,17,30,105.0,51.0,2.7,13.0,66.0,37.36,27.06
2016,3,9,17,45,52.5,32.5,2.7,13.0,40.0,24.36,14.2
2016,3,9,18,0,0.0,14.0,2.7,13.0,14.0,10.68,0.0
2016,3,9,18,15,0.0,7.0,2.75,13.0,7.0,5.51,0.0
2016,3,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,2.55,14.0,2.5,1.97,0.0
2016,3,10,7,0,0.0,5.0,2.4,14.0,5.0,3.78,0.0
2016,3,10,7,15,0.0,10.5,2.3,13.5,10.5,7.96,1.0
2016,3,10,7,30,0.0,16.0,2.2,13.0,16.0,12.15,4.73
2016,3,10,7,45,0.0,22.0,2.15,13.0,22.0,16.73,8.78
2016,3,10,8,0,0.0,28.0,2.1,13.0,28.0,21.33,12.8
2016,3,10,8,15,0.0,34.5,2.0,13.0,34.5,26.32,17.12
2016,3,10,8,30,0.0,41.0,1.9,13.0,41.0,31.32,21.4
2016,3,10,8,45,0.0,25.0,1.85,13.0,25.0,19.07,10.79
2016,3,10,9,0,0.0,9.0,1.8,13.0,9.0,6.86,0.25
2016,3,10,9,15,0.0,70.5,1.7,13.0,70.5,54.13,40.63
2016,3,10,9,30,0.0,132.0,1.6,13.0,132.0,106.97,84.87
2016,3,10,9,45,0.0,139.0,1.55,13.0,139.0,112.45,89.09
2016,3,10,10,0,0.0,146.0,1.5,13.0,146.0,117.98,93.44
2016,3,10,10,15,0.0,81.5,1.3,13.0,81.5,62.77,47.33
2016,3,10,10,30,0.0,17.0,1.1,13.0,17.0,13.03,5.41
2016,3,10,10,45,3.0,109.5,0.95,13.0,111.5,88.34,68.75
2016,3,10,11,0,6.0,202.0,0.8,13.0,206.0,171.28,136.26
2016,3,10,11,15,6.5,208.5,0.65,13.0,213.5,176.56,139.86
2016,3,10,11,30,7.0,215.0,0.5,13.0,221.0,181.77,143.69
2016,3,10,11,45,8.0,218.0,0.4,13.5,224.5,184.27,145.16
2016,3,10,12,0,9.0,221.0,0.3,14.0,228.0,186.69,146.56
2016,3,10,12,15,4.5,173.0,0.3,14.0,176.5,141.01,110.06
2016,3,10,12,30,0.0,125.0,0.3,14.0,125.0,97.48,74.98
2016,3,10,12,45,0.0,143.5,0.35,14.0,144.0,112.26,87.19
2016,3,10,13,0,0.0,162.0,0.4,14.0,163.0,126.96,99.09
2016,3,10,13,15,0.0,95.0,0.4,14.0,95.5,73.41,55.47
2016,3,10,13,30,0.0,28.0,0.4,14.0,28.0,21.52,12.48
2016,3,10,13,45,0.0,40.5,0.4,14.0,40.5,31.14,20.63
2016,3,10,14,0,0.0,53.0,0.4,14.0,53.0,40.77,28.74
2016,3,10,14,15,0.0,77.5,0.4,14.0,77.5,59.7,44.6
2016,3,10,14,30,0.0,102.0,0.4,14.0,102.0,78.6,60.35
2016,3,10,14,45,0.0,81.0,0.45,14.0,81.0,62.35,46.92
2016,3,10,15,0,0.0,60.0,0.5,14.0,60.0,46.07,33.41
2016,3,10,15,15,0.0,37.5,0.5,14.0,37.5,28.71,18.83
2016,3,10,15,30,0.0,15.0,0.5,14.0,15.0,11.45,4.16
2016,3,10,15,45,0.0,23.0,0.55,14.0,23.0,17.55,9.44
2016,3,10,16,0,0.0,31.0,0.6,14.0,31.0,23.66,14.72
2016,3,10,16,15,0.0,27.0,0.45,14.0,27.0,20.59,12.91
2016,3,10,16,30,0.0,23.0,0.3,14.0,23.0,17.51,10.19
2016,3,10,16,45,0.0,19.0,0.2,14.0,19.0,14.45,7.43
2016,3,10,17,0,0.0,15.0,0.1,14.0,15.0,11.39,4.65
2016,3,10,17,15,0.0,11.0,0.15,13.5,11.0,8.34,1.85
2016,3,10,17,30,0.0,7.0,0.2,13.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,0.25,13.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.75,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.39,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,5.45,13.0,7.0,5.31,0.0
2016,3,11,7,0,0.0,14.0,5.5,13.0,14.0,10.64,2.54
2016,3,11,7,15,0.0,27.5,5.5,12.5,27.5,20.98,11.96
2016,3,11,7,30,0.0,41.0,5.5,12.0,41.0,31.35,21.2
2016,3,11,7,45,0.0,56.0,5.5,12.0,56.0,43.98,32.3
2016,3,11,8,0,0.0,71.0,5.5,12.0,71.0,57.12,43.73
2016,3,11,8,15,0.0,86.5,5.1,12.0,86.5,70.66,55.36
2016,3,11,8,30,0.0,102.0,4.7,12.0,102.0,84.11,66.77
2016,3,11,8,45,0.0,111.5,4.35,12.0,111.5,91.49,72.85
2016,3,11,9,0,0.0,121.0,4.0,12.0,121.0,99.01,78.99
2016,3,11,9,15,0.0,66.0,3.9,12.0,66.0,50.65,37.73
2016,3,11,9,30,0.0,11.0,3.8,12.0,11.0,8.4,1.55
2016,3,11,9,45,136.5,138.5,3.75,12.0,220.5,303.8,254.01
2016,3,11,10,0,273.0,266.0,3.7,12.0,430.0,592.46,482.68
2016,3,11,10,15,138.5,227.0,3.5,12.0,310.5,379.6,310.64
2016,3,11,10,30,4.0,188.0,3.3,12.0,191.0,158.47,126.77
2016,3,11,10,45,46.0,256.5,3.15,12.0,289.0,286.17,232.4
2016,3,11,11,0,88.0,325.0,3.0,12.0,387.0,397.94,321.2
2016,3,11,11,15,158.0,337.5,2.85,12.0,451.5,496.62,398.51
2016,3,11,11,30,228.0,350.0,2.7,12.0,516.0,567.69,452.99
2016,3,11,11,45,279.0,345.0,2.55,12.0,551.0,619.37,491.25
2016,3,11,12,0,330.0,340.0,2.4,12.0,586.0,644.95,509.95
2016,3,11,12,15,595.5,233.0,2.2,12.0,678.0,777.7,611.19
2016,3,11,12,30,861.0,126.0,2.0,12.0,770.0,861.3,670.36
2016,3,11,12,45,438.5,192.5,1.8,12.0,521.0,549.72,437.35
2016,3,11,13,0,16.0,259.0,1.6,12.0,272.0,218.68,173.4
2016,3,11,13,15,8.0,176.0,1.7,12.0,182.5,143.39,113.71
2016,3,11,13,30,0.0,93.0,1.8,12.0,93.0,71.83,54.74
2016,3,11,13,45,0.0,69.0,1.9,12.0,69.0,53.17,39.27
2016,3,11,14,0,0.0,45.0,2.0,12.0,45.0,34.59,23.68
2016,3,11,14,15,265.0,128.0,2.2,12.0,295.5,242.38,195.17
2016,3,11,14,30,530.0,211.0,2.4,12.0,546.0,398.97,313.49
2016,3,11,14,45,331.0,236.5,2.65,12.0,442.0,303.53,237.36
2016,3,11,15,0,132.0,262.0,2.9,12.0,338.0,234.03,185.04
2016,3,11,15,15,89.5,234.0,3.0,11.5,284.0,190.61,150.98
2016,3,11,15,30,47.0,206.0,3.1,11.0,230.0,155.12,123.79
2016,3,11,15,45,360.0,147.5,3.25,11.0,302.0,135.03,95.5
2016,3,11,16,0,673.0,89.0,3.4,11.0,374.0,76.93,54.6
2016,3,11,16,15,653.0,85.5,3.45,11.0,334.5,66.84,54.69
2016,3,11,16,30,633.0,82.0,3.5,11.0,295.0,64.78,52.95
2016,3,11,16,45,552.0,79.0,3.55,11.0,243.0,62.34,50.78
2016,3,11,17,0,471.0,76.0,3.6,11.0,191.0,60.24,48.77
2016,3,11,17,15,384.5,64.5,3.65,11.0,144.0,48.58,37.97
2016,3,11,17,30,298.0,53.0,3.7,11.0,97.0,39.84,29.59
2016,3,11,17,45,149.0,36.5,3.75,11.0,58.5,27.29,17.23
2016,3,11,18,0,0.0,20.0,3.8,11.0,20.0,14.93,0.0
2016,3,11,18,15,0.0,10.0,3.85,11.0,10.0,7.87,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,4.0,12.0,5.0,3.78,0.0
2016,3,12,7,0,0.0,10.0,4.1,12.0,10.0,7.58,0.34
2016,3,12,7,15,0.0,18.5,4.2,12.0,18.5,14.06,6.22
2016,3,12,7,30,0.0,27.0,4.3,12.0,27.0,20.56,12.0
2016,3,12,7,45,0.0,37.0,4.4,12.0,37.0,28.24,18.77
2016,3,12,8,0,0.0,47.0,4.5,12.0,47.0,35.93,25.48
2016,3,12,8,15,0.0,57.0,4.55,12.0,57.0,43.65,32.13
2016,3,12,8,30,0.0,67.0,4.6,12.0,67.0,51.38,38.71
2016,3,12,8,45,71.5,134.0,4.65,12.0,167.5,197.72,165.98
2016,3,12,9,0,143.0,201.0,4.7,12.0,268.0,370.19,309.7
2016,3,12,9,15,71.5,181.5,4.65,12.0,215.0,248.44,206.36
2016,3,12,9,30,0.0,162.0,4.6,12.0,162.0,135.2,108.74
2016,3,12,9,45,7.0,188.0,4.55,12.5,192.5,165.89,134.21
2016,3,12,10,0,14.0,214.0,4.5,13.0,223.0,196.59,159.17
2016,3,12,10,15,7.0,176.5,4.4,13.0,181.0,151.84,121.69
2016,3,12,10,30,0.0,139.0,4.3,13.0,139.0,110.48,86.97
2016,3,12,10,45,15.5,210.5,4.25,13.0,221.5,189.4,152.5
2016,3,12,11,0,31.0,282.0,4.2,13.0,304.0,293.72,236.85
2016,3,12,11,15,18.5,243.5,4.1,13.0,257.0,219.58,176.28
2016,3,12,11,30,6.0,205.0,4.0,13.0,210.0,171.67,136.83
2016,3,12,11,45,7.0,211.5,3.95,13.0,217.0,177.35,141.45
2016,3,12,12,0,8.0,218.0,3.9,13.0,224.0,182.88,145.88
2016,3,12,12,15,4.0,175.5,3.75,13.0,178.5,142.52,112.79
2016,3,12,12,30,0.0,133.0,3.6,13.0,133.0,103.92,80.97
2016,3,12,12,45,6.5,190.5,3.45,13.0,195.0,155.67,123.69
2016,3,12,13,0,13.0,248.0,3.3,13.0,257.0,207.07,165.45
2016,3,12,13,15,19.0,263.0,3.2,13.0,277.0,221.84,177.38
2016,3,12,13,30,25.0,278.0,3.1,13.0,297.0,235.58,188.5
2016,3,12,13,45,33.0,282.5,3.05,13.0,306.5,248.69,199.1
2016,3,12,14,0,41.0,287.0,3.0,13.0,316.0,251.24,201.16
2016,3,12,14,15,210.0,275.0,2.9,13.0,410.0,321.92,257.08
2016,3,12,14,30,379.0,263.0,2.8,13.0,504.0,369.17,290.62
2016,3,12,14,45,443.5,228.5,2.7,13.0,495.5,340.04,263.04
2016,3,12,15,0,508.0,194.0,2.6,13.0,487.0,298.64,224.4
2016,3,12,15,15,274.0,199.0,2.45,12.5,356.0,208.68,157.46
2016,3,12,15,30,40.0,204.0,2.3,12.0,225.0,152.54,121.27
2016,3,12,15,45,20.0,147.0,2.2,12.0,157.5,110.4,87.55
2016,3,12,16,0,0.0,90.0,2.1,12.0,90.0,68.5,55.75
2016,3,12,16,15,0.0,78.5,2.0,12.0,78.5,60.0,48.37
2016,3,12,16,30,0.0,67.0,1.9,12.0,67.0,51.39,40.75
2016,3,12,16,45,0.0,55.5,1.85,12.0,55.5,42.49,32.79
2016,3,12,17,0,0.0,44.0,1.8,12.0,44.0,33.63,24.74
2016,3,12,17,15,0.0,33.0,1.7,12.0,33.0,25.17,16.97
2016,3,12,17,30,0.0,22.0,1.6,12.0,22.0,16.74,9.19
2016,3,12,17,45,0.0,13.0,1.55,12.0,13.0,9.87,2.68
2016,3,12,18,0,0.0,4.0,1.5,12.0,4.0,3.02,0.0
2016,3,12,18,15,0.0,2.0,1.45,12.0,2.0,1.57,0.0
2016,3,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.65,13.0,10.0,7.6,0.0
2016,3,13,7,0,0.0,20.0,3.8,13.0,20.0,15.24,6.54
2016,3,13,7,15,0.0,35.0,3.85,13.0,35.0,26.76,16.9
2016,3,13,7,30,0.0,50.0,3.9,13.0,50.0,39.85,28.44
2016,3,13,7,45,0.0,67.0,3.95,13.0,67.0,55.21,41.84
2016,3,13,8,0,0.0,84.0,4.0,13.0,84.0,70.31,54.86
2016,3,13,8,15,0.0,101.5,3.95,13.0,101.5,85.79,68.02
2016,3,13,8,30,0.0,119.0,3.9,13.0,119.0,101.14,80.89
2016,3,13,8,45,0.0,83.5,3.9,13.0,83.5,64.69,49.75
2016,3,13,9,0,0.0,48.0,3.9,13.0,48.0,36.75,25.83
2016,3,13,9,15,0.0,87.5,3.95,13.0,87.5,67.38,51.76
2016,3,13,9,30,0.0,127.0,4.0,13.0,127.0,101.91,80.62
2016,3,13,9,45,5.0,165.5,4.05,13.0,168.5,141.76,113.81
2016,3,13,10,0,10.0,204.0,4.1,13.0,210.0,182.26,147.1
2016,3,13,10,15,5.0,164.5,4.05,13.0,167.5,138.65,110.63
2016,3,13,10,30,0.0,125.0,4.0,13.0,125.0,98.41,76.92
2016,3,13,10,45,4.0,171.5,4.0,13.0,174.5,142.4,113.37
2016,3,13,11,0,8.0,218.0,4.0,13.0,224.0,187.18,149.93
2016,3,13,11,15,6.5,209.0,3.95,13.0,214.0,176.48,140.9
2016,3,13,11,30,5.0,200.0,3.9,13.0,204.0,166.2,132.34
2016,3,13,11,45,5.5,200.5,3.9,13.0,205.0,166.3,132.36
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,166.37,132.37
2016,3,13,12,15,9.5,225.5,3.8,13.0,233.0,189.37,151.11
2016,3,13,12,30,13.0,250.0,3.7,13.0,260.0,211.87,169.3
2016,3,13,12,45,19.0,270.0,3.6,13.0,285.0,231.88,185.48
2016,3,13,13,0,25.0,290.0,3.5,13.0,310.0,250.94,200.82
2016,3,13,13,15,29.5,293.5,3.45,13.0,316.0,265.27,212.3
2016,3,13,13,30,34.0,297.0,3.4,13.0,322.0,266.25,213.13
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,185.06,147.67
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,117.54,92.51
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,116.39,91.79
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,115.19,90.96
