Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,109.8,86.52
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,104.45,82.12
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,70.02,53.66
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,34.46,23.79
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,54.89,41.3
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,74.1,60.54
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,64.95,52.56
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,55.74,44.46
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,47.14,36.8
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,38.26,28.78
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,29.02,20.32
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,19.81,11.84
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,12.16,4.64
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,4.54,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.36,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,50.57,7.74
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,107.47,83.26
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,171.19,141.78
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,253.21,213.56
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,311.79,264.33
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,372.28,315.24
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,427.65,360.75
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,485.04,406.59
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,551.03,457.46
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,642.89,525.87
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,703.82,570.35
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,763.94,613.41
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,743.66,594.46
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,694.77,555.84
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,755.06,599.53
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,788.76,623.03
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,828.67,651.91
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,872.42,682.88
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,940.83,730.13
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,990.35,762.42
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,969.21,746.92
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,932.11,721.21
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,899.51,699.19
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,863.63,674.68
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,826.68,648.43
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,777.7,612.0
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,728.44,576.09
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,677.18,537.56
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,621.36,493.53
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,564.74,447.48
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,505.38,397.71
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,445.85,346.26
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,382.37,290.4
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,321.58,235.81
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,251.57,180.29
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,197.55,141.93
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,143.25,95.44
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,72.5,59.27
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,72.18,59.33
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,76.14,63.12
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,69.68,57.38
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,60.05,48.64
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,51.38,40.57
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,42.71,32.29
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,29.65,19.73
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,16.65,1.29
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,8.65,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,165.91,67.81
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,326.04,263.14
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,426.99,354.85
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,535.47,445.54
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,617.07,510.28
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,701.16,573.66
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,764.27,619.62
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,821.31,659.65
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,870.75,691.79
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,918.05,721.58
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,952.7,743.28
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,984.22,762.72
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,1007.1,774.72
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,1013.17,775.43
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,1022.64,780.22
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,1028.15,782.46
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,1026.05,780.44
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,1019.86,775.91
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,1006.57,766.22
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,989.26,754.04
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,964.69,737.61
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,936.4,718.71
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,903.14,696.34
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,866.49,671.52
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,825.63,643.91
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,781.73,613.79
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,731.84,576.93
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,679.71,536.92
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,624.09,492.98
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,566.95,446.36
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,507.35,396.09
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,447.01,343.56
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,383.93,287.43
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,321.06,230.48
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,253.8,170.54
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,190.78,117.27
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,128.53,73.58
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,69.13,55.83
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,63.57,51.21
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,60.3,48.51
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,51.72,40.89
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,47.7,37.24
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,41.94,31.94
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,36.25,26.5
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,26.66,17.21
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,17.16,3.01
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,8.26,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,174.09,92.0
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,340.54,274.75
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,438.56,361.42
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,543.85,447.68
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,621.87,507.71
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,702.06,566.11
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,758.44,605.33
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,820.46,647.14
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,868.99,677.44
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,915.37,705.55
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,949.92,725.56
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,981.35,743.28
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,990.76,745.87
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,1009.2,754.79
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,1019.12,758.54
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,1025.09,759.95
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,1023.45,756.27
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,1017.71,750.26
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,1004.29,740.95
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,986.87,729.31
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,963.62,714.04
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,936.57,696.43
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,903.58,674.94
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,867.15,651.15
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,825.68,623.85
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,781.19,594.29
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,731.92,559.16
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,680.32,521.04
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,624.42,479.06
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,566.99,434.35
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,507.1,385.76
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,446.47,334.86
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,383.56,280.82
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,320.94,225.8
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,253.43,167.2
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,190.21,115.07
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,127.7,72.4
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,68.17,54.48
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,64.69,51.77
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,61.83,49.48
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,53.14,41.83
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,49.16,38.25
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,43.05,32.69
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,37.0,26.98
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,27.43,17.81
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,17.95,4.61
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,8.65,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,197.22,120.1
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,386.56,309.81
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,483.91,393.05
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,588.07,476.08
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,660.03,531.05
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,740.37,589.48
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,801.26,630.03
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,861.19,668.11
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,909.2,695.17
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,954.88,719.62
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,976.62,728.96
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,1006.82,743.83
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,1027.65,752.14
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,1044.69,758.17
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,1053.13,760.36
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,1057.44,760.3
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,964.82,698.87
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,834.29,611.46
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,811.84,598.08
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,787.15,581.49
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,772.85,572.79
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,755.85,562.04
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,714.56,533.43
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,673.1,504.65
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,643.84,484.97
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,601.64,455.91
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,585.91,445.17
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,555.66,423.49
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,510.51,390.45
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,459.91,352.67
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,427.65,326.88
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,387.1,293.82
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,337.75,253.82
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,288.64,213.48
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,241.34,175.43
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,197.71,141.7
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,155.55,113.36
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,121.65,100.69
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,112.45,93.3
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,101.47,84.15
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,72.41,58.81
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,50.5,39.44
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,41.13,31.04
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,35.71,25.92
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,26.83,17.41
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,18.07,5.7
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,8.65,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,56.36,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,220.48,148.28
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,355.83,290.46
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,454.79,377.23
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,560.33,463.89
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,520.43,433.69
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,476.97,397.99
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,530.49,440.46
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,584.37,481.3
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,547.71,449.15
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,529.76,431.4
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,374.83,306.31
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,196.11,158.0
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,294.65,238.39
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,372.52,299.23
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,481.82,383.96
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,565.02,446.52
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,828.73,644.47
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,1023.38,774.9
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,1010.18,762.23
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,992.99,749.65
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,969.47,733.7
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,942.18,715.35
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,908.63,692.79
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,871.73,667.91
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,828.51,639.04
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,782.59,607.5
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,732.72,570.83
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,680.74,531.56
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,624.74,488.06
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,567.32,441.99
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,508.16,392.76
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,446.22,339.81
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,382.04,283.73
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,318.68,227.41
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,254.91,171.67
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,193.02,120.69
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,133.81,84.9
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,97.11,80.61
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,86.45,71.51
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,75.25,61.77
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,70.2,57.38
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,65.13,52.83
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,54.31,43.05
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,43.27,32.84
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,31.11,21.34
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,18.85,7.13
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,6.29,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,34.12,19.52
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,61.42,46.28
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,97.44,78.3
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,133.23,109.77
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,166.3,137.95
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,199.46,165.47
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,228.19,188.84
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,256.9,211.71
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,329.08,269.23
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,381.08,309.39
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,416.31,335.54
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,450.97,360.98
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,494.9,393.52
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,538.04,424.83
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,494.02,389.37
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,424.94,335.78
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,491.01,385.74
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,530.85,414.66
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,581.26,452.68
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,650.0,502.75
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,680.08,525.25
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,722.76,556.34
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,619.5,479.45
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,522.45,406.66
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,547.75,426.85
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,552.34,430.73
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,507.49,396.48
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,455.21,356.79
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,423.23,332.2
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,391.68,307.41
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,339.68,266.68
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,293.32,230.4
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,295.63,229.26
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,281.84,213.09
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,235.06,175.82
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,194.32,145.04
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,156.52,115.36
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,115.23,96.36
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,87.01,72.08
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,59.14,47.63
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,54.76,43.81
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,50.39,39.86
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,41.05,31.39
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,35.64,26.26
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,27.61,18.49
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,19.72,8.48
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,9.44,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,12.94,4.14
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,22.14,12.88
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,35.14,24.33
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,49.35,36.77
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,63.86,49.34
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,78.22,61.59
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,92.48,73.59
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,106.68,85.37
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,55.66,41.85
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,13.74,6.07
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,79.46,61.68
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,155.35,124.53
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,133.11,105.71
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,112.46,88.36
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,132.39,104.68
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,152.31,120.82
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,145.39,114.93
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,138.73,109.33
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,220.76,176.31
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,325.94,259.79
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,296.36,235.71
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,251.15,199.61
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,195.14,154.64
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,141.91,111.45
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,159.98,126.26
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,177.58,140.53
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,176.02,139.25
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,174.39,137.98
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,350.31,280.16
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,481.89,379.04
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,475.64,369.62
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,443.13,337.23
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,381.01,282.0
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,316.06,223.88
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,251.72,167.08
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,188.74,115.18
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,126.43,73.9
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,73.23,59.34
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,70.2,57.02
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,62.0,50.0
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,58.45,46.92
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,54.99,43.8
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,48.69,38.01
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,42.44,32.06
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,32.65,22.73
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,21.41,10.18
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,11.02,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.18,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,7.96,0.53
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,13.68,5.84
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,21.33,12.59
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,29.01,19.34
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,37.47,26.7
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,45.97,33.99
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,75.59,59.23
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,107.34,85.92
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,233.15,192.76
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,371.43,305.27
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,553.6,452.36
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,742.49,597.11
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,570.63,460.07
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,370.34,298.24
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,384.17,309.14
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,397.48,318.87
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,561.57,449.57
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,720.5,570.51
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,773.29,608.86
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,801.18,629.78
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,539.76,430.29
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,258.77,205.38
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,257.36,204.82
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,255.86,203.58
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,252.54,200.93
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,249.12,198.23
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,241.62,192.28
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,234.18,186.4
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,171.7,136.07
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,111.96,87.43
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,304.23,241.81
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,435.26,335.68
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,375.34,281.77
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,314.59,227.06
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,253.2,173.48
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,193.9,125.05
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,133.52,83.91
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,82.09,67.42
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,78.79,64.74
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,75.46,61.96
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,69.74,56.97
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,63.91,51.76
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,56.49,45.05
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,46.05,35.41
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,34.99,24.91
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,24.02,12.7
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,12.59,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,9.44,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,26.95,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,212.1,165.42
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,372.69,309.74
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,467.69,392.29
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,568.28,475.11
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,646.66,536.18
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,726.83,595.98
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,786.86,638.93
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,840.09,675.63
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,889.61,709.1
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,936.89,740.33
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,970.84,761.72
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,1001.51,780.78
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,1010.84,785.07
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,1029.48,796.13
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,1038.27,800.44
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,1043.0,802.25
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,1041.39,799.02
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,1035.59,793.18
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,1021.27,783.22
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,1002.87,770.64
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,978.81,754.29
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,950.81,735.26
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,916.1,711.91
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,877.93,685.94
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,834.63,656.06
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,788.29,623.62
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,737.61,584.81
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,684.58,543.16
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,628.38,498.03
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,570.27,449.85
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,508.37,396.85
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,445.67,341.56
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,381.29,283.54
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,316.79,224.62
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,251.55,166.18
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,187.44,113.14
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,117.59,66.49
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,65.58,52.82
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,62.6,50.48
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,59.59,48.03
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,55.23,44.2
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,50.83,40.25
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,45.33,35.17
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,36.76,27.18
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,29.07,19.81
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,21.52,11.2
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,10.23,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,11.02,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,34.14,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,235.9,187.04
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,422.93,350.69
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,514.76,428.23
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,611.84,506.05
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,686.06,561.35
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,756.08,610.61
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,814.7,650.89
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,872.07,688.91
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,918.3,717.35
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,962.04,743.48
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,994.79,762.36
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,1011.49,770.4
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,1031.34,780.13
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,1047.33,787.3
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,1055.04,791.48
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,1058.62,793.24
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,1053.06,787.77
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,1043.3,779.83
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,1028.73,771.07
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,1010.03,759.65
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,982.78,743.11
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,951.82,723.9
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,917.15,701.41
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,879.06,676.33
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,830.76,644.14
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,780.53,608.93
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,730.24,571.48
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,677.84,531.31
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,625.44,489.68
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,566.84,442.09
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,505.28,391.29
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,443.34,338.37
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,379.46,281.93
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,316.46,225.53
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,253.26,170.0
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,191.92,120.11
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,123.85,74.59
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,69.0,55.6
