Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,68.38,55.39
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,73.59,60.28
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,68.79,56.12
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,63.97,51.82
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,56.94,45.48
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,46.95,36.27
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,35.87,25.8
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,24.85,14.18
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,12.98,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,40.29,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,121.85,32.09
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,224.31,178.77
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,321.34,267.2
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,408.38,343.27
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,501.7,421.28
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,562.76,469.28
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,624.1,515.66
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,686.37,561.87
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,758.36,614.0
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,805.0,644.86
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,849.53,673.7
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,888.3,698.79
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,924.27,721.62
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,957.84,743.0
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,987.86,761.83
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,999.79,768.29
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,1007.86,772.42
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,996.55,762.61
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,990.9,757.03
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,979.37,748.94
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,963.93,738.34
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,940.97,722.67
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,914.45,704.62
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,881.84,682.29
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,846.08,657.68
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,814.34,635.2
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,777.09,608.04
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,726.77,569.96
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,674.33,529.36
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,617.87,484.48
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,560.49,437.54
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,500.33,387.03
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,439.8,334.67
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,377.28,279.74
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,312.38,222.45
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,243.48,164.86
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,181.92,117.14
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,119.42,73.46
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,70.86,57.24
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,70.49,57.13
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,76.18,62.33
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,69.84,56.82
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,63.31,51.03
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,55.88,44.37
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,48.39,37.42
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,35.1,25.06
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,24.4,14.05
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,12.21,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,50.17,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,147.52,63.87
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,273.0,220.93
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,401.22,335.89
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,490.52,413.79
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,584.65,491.96
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,659.92,551.31
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,736.69,609.57
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,795.53,652.86
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,847.94,690.27
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,892.46,721.05
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,934.48,749.57
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,968.09,771.23
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,998.41,790.38
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,1017.76,800.57
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,1033.22,808.13
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,1027.3,801.88
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,1031.18,802.86
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,1027.5,797.61
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,1019.73,789.75
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,1004.9,778.23
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,986.1,764.15
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,961.04,745.82
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,932.26,725.02
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,897.76,700.63
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,859.96,673.85
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,817.59,643.98
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,772.28,610.84
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,721.78,571.85
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,669.19,530.25
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,612.76,484.53
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,554.95,436.33
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,494.86,384.82
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,434.19,331.3
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,369.06,273.22
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,305.74,216.04
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,242.4,160.36
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,180.67,110.41
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,120.19,72.54
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,77.49,63.08
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,68.58,55.43
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,65.54,52.9
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,61.19,49.14
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,56.82,45.26
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,50.67,39.74
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,44.54,34.03
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,35.33,25.3
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,24.48,14.36
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,12.24,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,76.78,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,208.55,114.86
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,318.88,258.45
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,432.89,359.8
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,515.47,430.02
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,602.52,500.48
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,664.47,547.58
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,732.35,597.17
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,786.98,636.16
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,840.37,673.27
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,882.02,700.09
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,921.13,724.7
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,940.0,736.09
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,967.45,753.72
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,984.77,764.19
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,998.38,772.29
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,1006.01,776.41
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,1009.67,778.01
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,1002.69,772.44
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,991.66,764.33
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,978.25,754.73
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,960.89,742.51
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,932.4,721.25
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,900.62,697.81
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,868.17,676.21
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,832.51,652.16
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,723.46,568.5
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,594.14,467.46
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,636.46,502.14
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,642.49,507.14
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,589.22,463.9
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,534.89,418.95
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,438.39,341.53
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,361.74,281.22
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,336.35,255.74
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,295.42,215.13
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,238.11,170.14
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,197.3,141.98
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,147.16,111.94
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,128.99,108.01
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,110.95,92.62
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,97.94,81.47
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,88.23,73.07
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,78.26,64.3
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,65.54,52.98
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,52.51,41.14
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,39.03,28.61
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,25.37,15.33
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,12.94,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,29.21,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,90.32,53.78
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,159.85,129.1
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,229.24,191.74
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,285.56,241.7
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,343.68,291.73
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,396.35,335.9
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,450.55,380.08
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,664.22,551.37
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,852.84,692.06
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,896.96,720.31
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,938.5,747.28
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,972.47,769.3
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,1003.13,788.88
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,1022.59,801.2
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,1038.16,811.15
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,985.35,772.85
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,917.86,724.3
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,922.61,726.23
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,923.66,725.02
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,964.04,753.21
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,993.65,773.26
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,966.1,753.19
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,935.05,731.11
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,901.37,707.52
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,864.37,681.43
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,752.83,596.18
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,630.52,500.39
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,629.55,501.76
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,621.53,496.06
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,544.35,434.08
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,477.56,379.77
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,431.98,341.29
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,386.06,301.59
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,330.46,254.97
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,281.82,214.72
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,235.21,177.36
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,195.01,147.2
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,156.98,118.69
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,123.78,104.35
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,112.37,94.65
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,100.52,84.42
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,91.71,76.77
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,82.69,68.78
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,69.25,56.75
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,55.46,44.13
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,41.25,30.84
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,26.75,16.8
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,13.67,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,87.98,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,238.93,164.89
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,348.96,289.79
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,467.98,396.04
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,553.48,469.81
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,637.4,539.12
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,708.82,595.7
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,780.76,650.62
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,837.38,692.11
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,892.54,731.53
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,936.84,760.64
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,966.75,778.71
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,998.09,798.77
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,1026.0,816.2
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,1044.95,826.1
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,1059.96,833.33
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,1066.28,836.17
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,1068.37,836.27
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,1063.09,831.91
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,1053.52,824.75
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,1037.2,812.53
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,1016.69,797.54
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,989.4,777.84
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,958.26,755.48
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,921.58,729.12
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,881.45,700.2
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,833.56,665.44
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,783.5,627.73
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,731.69,586.56
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,677.69,542.76
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,619.6,493.89
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,560.39,442.97
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,499.24,389.85
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,437.48,334.78
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,371.56,275.48
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,307.53,217.33
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,243.11,160.7
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,180.3,110.39
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,118.51,73.07
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,79.9,65.66
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,70.84,57.84
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,67.84,55.34
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,63.88,51.92
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,59.92,48.42
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,53.83,42.94
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,47.74,37.27
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,38.55,28.51
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,27.44,17.56
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,13.75,0.0
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,98.63,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,264.87,191.33
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,372.64,306.65
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,492.12,409.65
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,569.43,473.9
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,656.83,542.7
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,727.34,595.37
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,798.3,646.19
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,853.32,683.52
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,896.05,711.09
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,938.39,736.47
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,978.05,759.37
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,1007.09,775.33
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,1032.59,788.76
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,1049.75,795.06
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,1062.88,798.73
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,1068.11,799.66
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,1069.1,798.09
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,1062.9,792.09
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,1052.4,783.57
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,1035.02,771.72
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,1013.51,757.38
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,985.76,737.72
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,954.2,715.68
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,917.5,692.29
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,877.36,666.37
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,831.41,636.75
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,782.86,604.01
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,730.44,565.57
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,675.79,524.28
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,618.04,479.51
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,559.02,432.02
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,496.99,380.26
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,434.33,326.2
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,370.16,269.63
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,306.69,213.04
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,237.65,153.67
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,173.81,103.41
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,111.8,67.23
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,75.19,61.2
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,72.25,58.84
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,63.99,51.68
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,60.86,49.02
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,57.81,46.35
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,52.02,41.18
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,46.25,35.83
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,37.76,27.83
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,27.5,17.78
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,13.77,0.0
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,65.45,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,193.27,143.22
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,289.27,237.25
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,400.16,331.5
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,262.0,219.54
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,82.65,65.39
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,103.1,83.18
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,123.67,100.28
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,134.86,109.27
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,146.18,118.27
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,168.0,135.76
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,189.91,152.99
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,287.83,231.98
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,366.86,293.42
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,443.38,351.2
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,495.23,389.57
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,475.01,372.9
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,430.32,338.66
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,437.12,343.93
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,443.3,348.38
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,529.63,414.04
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,589.38,458.44
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,582.06,452.52
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,573.46,446.24
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,645.54,501.7
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,704.94,545.97
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,674.37,523.37
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,641.56,499.54
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,620.25,484.0
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,593.71,463.71
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,547.45,427.54
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,500.19,389.67
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,471.95,364.08
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,425.91,321.5
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,362.96,265.8
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,300.34,209.87
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,236.89,155.11
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,175.04,106.6
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,114.68,71.51
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,80.24,65.89
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,88.28,73.25
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,104.73,88.02
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,81.54,67.62
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,59.82,48.32
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,53.77,42.92
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,47.7,37.3
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,38.55,28.63
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,29.38,19.51
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,13.81,0.0
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,116.92,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,244.12,186.16
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,344.59,283.45
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,455.52,378.38
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,308.76,259.36
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,82.07,64.78
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,100.72,80.88
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,119.4,96.37
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,148.79,121.0
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,178.51,145.5
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,372.11,305.54
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,554.53,447.07
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,800.62,631.27
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,997.36,762.99
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,1015.69,769.57
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,1030.21,775.97
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,1036.63,779.4
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,1038.96,780.4
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,1034.54,777.17
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,1025.97,771.42
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,1010.38,761.18
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,990.74,748.39
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,964.75,731.41
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,934.98,711.88
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,899.85,689.12
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,861.33,663.77
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,818.65,635.17
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,772.74,602.9
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,625.73,489.65
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,478.95,375.45
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,540.51,424.01
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,552.51,429.66
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,438.87,339.67
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,346.9,269.64
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,302.5,233.96
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,263.3,202.47
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,234.33,164.88
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,174.68,103.76
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,112.29,71.8
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,98.08,81.29
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,93.15,77.24
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,88.07,72.98
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,72.8,59.62
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,53.36,42.36
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,48.48,38.03
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,43.65,33.55
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,36.18,26.46
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,28.83,19.07
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,14.14,1.35
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,132.85,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,275.39,214.38
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,372.41,307.34
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,478.98,398.68
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,443.83,371.81
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,383.97,323.01
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,433.35,363.52
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,504.91,419.12
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,570.6,469.2
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,637.25,518.55
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,806.29,641.23
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,961.88,745.08
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,978.87,752.14
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,1004.43,766.64
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,1021.82,775.51
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,1035.34,781.94
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,1041.73,783.81
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,1043.99,783.19
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,1039.01,776.61
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,1029.83,767.58
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,1013.54,756.38
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,993.18,742.73
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,966.97,725.34
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,936.94,705.5
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,901.12,682.43
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,861.91,656.88
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,817.75,627.64
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,770.81,594.86
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,719.67,558.19
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,666.31,518.54
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,609.54,474.19
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,551.27,426.96
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,490.08,375.49
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,428.16,321.69
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,364.5,265.25
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,301.11,208.49
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,237.34,153.05
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,168.92,99.58
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,110.85,71.13
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,96.56,79.92
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,80.28,65.99
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,68.06,55.48
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,59.49,47.97
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,56.05,44.96
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,50.54,40.05
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,45.03,34.96
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,37.27,27.58
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,29.58,19.91
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,14.52,2.57
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,129.32,6.78
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,262.5,207.12
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,355.68,293.43
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,457.64,379.2
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,308.41,258.76
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,115.38,93.84
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,152.57,125.58
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,177.09,145.45
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,159.4,129.93
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,157.87,127.86
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,228.56,185.47
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,282.74,227.95
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,328.93,263.86
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,374.95,299.08
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,390.26,309.73
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,404.97,320.14
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,352.09,278.33
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,300.78,237.64
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,347.61,274.37
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,393.12,308.98
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,481.85,376.18
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,544.34,422.24
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,537.91,416.5
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,530.43,410.59
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,622.19,480.63
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,699.45,537.14
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,750.39,575.68
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,764.25,587.4
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,713.89,549.49
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,661.36,509.61
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,604.67,465.4
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,546.7,418.74
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,449.66,343.26
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,368.93,282.06
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,310.02,236.37
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,262.8,200.66
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,230.33,174.84
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,198.68,150.83
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,166.03,128.78
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,144.4,121.21
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,131.66,110.63
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,118.49,99.52
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,104.55,87.57
