Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,90.2,75.06
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,75.66,62.27
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,60.79,48.87
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,45.8,35.03
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,30.51,20.71
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,15.8,4.15
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,11.82,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,25.57,15.36
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,50.4,37.49
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,74.54,58.86
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,100.04,81.31
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,139.03,114.81
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,166.12,137.36
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,193.4,159.55
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,200.75,164.7
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,207.79,169.55
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,283.78,231.45
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,360.85,291.87
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,718.42,568.47
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,1018.84,769.76
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,1023.22,767.4
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,1036.86,775.66
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,1042.86,778.02
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,1044.76,777.98
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,1038.14,772.17
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,1027.36,763.92
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,1011.4,753.87
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,991.43,741.3
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,961.86,723.15
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,928.86,702.59
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,893.2,679.38
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,854.34,653.78
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,810.33,624.59
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,763.78,591.21
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,712.93,553.39
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,660.09,512.95
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,607.03,471.14
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,548.07,423.46
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,486.74,372.16
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,425.1,319.0
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,362.26,263.9
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,300.97,209.84
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,230.16,152.82
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,173.47,112.37
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,128.78,91.4
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,117.44,98.11
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,115.23,96.51
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,108.54,90.94
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,99.17,82.92
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,89.55,74.54
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,75.88,62.49
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,61.8,49.8
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,47.62,36.67
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,32.59,22.58
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,16.91,5.59
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,132.66,56.93
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,269.5,217.38
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,368.78,308.04
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,477.04,401.39
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,559.33,470.13
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,644.89,538.27
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,711.31,589.22
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,777.94,638.97
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,833.11,678.26
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,880.78,711.19
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,922.63,737.93
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,961.68,762.37
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,992.04,781.08
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,1018.92,797.25
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,1037.47,806.06
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,1037.98,802.45
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,1044.31,805.06
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,1046.53,804.94
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,1039.64,798.77
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,1028.64,790.04
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,1012.05,777.28
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,991.49,761.97
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,963.07,740.37
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,931.14,716.53
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,895.28,691.99
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,856.22,665.06
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,812.88,634.66
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,766.76,600.06
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,715.4,562.53
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,662.03,521.99
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,605.04,476.3
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,546.93,428.2
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,487.39,376.98
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,425.48,322.33
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,361.38,264.8
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,297.57,207.23
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,233.74,151.79
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,171.6,104.04
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,110.45,71.27
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,83.67,68.37
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,74.45,60.6
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,71.62,58.4
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,67.5,54.89
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,63.33,51.27
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,57.77,46.36
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,52.23,41.28
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,43.25,32.83
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,32.06,22.18
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,19.77,8.2
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,7.87,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,145.13,77.94
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,284.24,229.77
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,378.57,314.35
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,481.25,401.02
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,559.93,464.51
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,641.68,527.15
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,705.03,572.53
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,768.49,616.29
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,816.81,649.31
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,869.17,684.65
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,909.29,709.44
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,946.64,732.07
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,975.77,749.06
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,1001.47,763.67
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,1004.97,762.63
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,1017.86,768.28
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,1023.2,769.0
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,1024.52,767.24
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,1019.24,760.64
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,1009.9,751.64
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,993.61,739.72
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,973.39,725.43
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,946.97,705.88
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,916.89,684.11
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,881.23,660.63
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,842.35,634.92
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,799.11,606.05
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,753.05,573.04
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,702.57,535.86
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,650.01,496.11
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,593.93,452.84
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,536.55,407.0
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,476.69,357.43
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,416.24,305.8
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,353.88,251.7
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,288.13,194.65
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,225.01,141.49
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,163.35,95.53
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,103.81,66.92
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,90.29,73.18
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,79.03,63.81
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,66.95,53.57
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,63.38,50.7
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,59.81,47.73
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,54.14,42.78
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,48.46,37.64
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,40.51,30.2
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,32.59,22.53
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,19.12,8.25
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,7.87,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,38.55,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,178.02,108.15
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,301.99,242.07
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,394.02,323.7
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,493.9,407.67
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,572.5,469.85
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,654.09,531.22
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,719.03,576.88
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,779.01,617.26
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,832.42,652.29
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,884.15,685.2
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,925.56,709.62
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,964.18,731.8
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,993.55,747.53
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,1006.37,752.4
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,1023.62,761.21
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,1036.98,767.52
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,1042.75,769.77
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,1044.39,769.62
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,1038.33,763.29
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,1028.11,754.55
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,1011.36,743.24
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,990.57,729.5
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,963.54,710.47
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,932.79,689.13
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,896.32,664.74
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,856.56,638.16
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,812.61,608.02
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,765.66,573.83
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,714.0,535.49
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,660.18,494.71
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,602.65,449.67
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,543.86,402.48
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,482.48,352.51
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,420.53,300.68
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,357.07,246.43
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,294.15,192.61
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,225.62,136.9
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,162.63,91.64
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,100.71,62.97
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,86.75,68.3
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,94.96,75.61
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,106.33,85.54
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,96.85,77.71
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,87.12,69.6
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,74.45,58.94
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,61.42,47.7
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,47.88,35.66
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,34.09,23.19
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,20.99,9.75
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,7.87,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,52.35,30.81
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,94.18,73.32
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,141.24,115.06
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,189.4,156.9
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,231.88,193.11
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,275.1,228.95
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,317.11,262.99
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,360.01,296.92
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,244.53,200.88
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,99.59,78.19
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,228.06,185.09
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,350.42,281.68
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,367.36,292.99
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,383.72,304.37
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,357.06,282.29
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,330.51,260.52
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,418.55,328.88
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,528.32,410.05
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,545.31,421.1
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,560.81,431.83
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,575.76,442.42
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,588.72,451.54
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,580.38,445.07
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,570.8,437.91
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,619.83,474.33
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,646.0,493.51
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,655.68,500.76
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,648.3,495.77
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,557.78,429.12
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,486.04,375.69
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,452.66,350.68
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,419.11,324.63
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,383.18,295.9
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,347.51,266.89
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,290.15,223.0
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,245.41,189.97
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,218.9,168.88
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,188.01,144.97
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,165.66,130.24
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,147.85,123.46
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,129.77,108.56
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,111.23,93.01
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,100.97,84.32
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,86.69,71.91
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,72.29,59.18
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,57.81,46.15
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,42.98,32.6
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,27.96,18.77
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,16.03,6.75
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,3.93,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,7.08,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,45.78,28.02
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,95.62,74.75
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,140.81,114.88
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,187.42,155.55
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,229.54,191.21
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,272.34,226.36
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,310.01,255.93
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,347.91,284.83
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,462.62,374.24
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,561.8,447.88
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,570.07,450.35
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,575.07,451.43
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,585.02,456.51
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,592.65,459.9
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,572.19,442.91
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,574.05,441.99
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,648.98,495.68
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,697.94,529.89
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,717.79,543.27
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,735.07,555.22
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,723.61,546.21
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,710.31,536.32
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,668.49,506.22
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,627.1,476.42
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,567.53,434.24
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,525.91,404.3
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,533.19,410.86
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,545.6,420.25
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,520.63,401.46
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,494.25,381.56
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,449.47,346.78
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,404.52,311.76
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,376.85,290.26
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,345.15,264.82
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,309.02,235.1
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,272.42,204.72
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,212.32,161.5
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,170.28,133.7
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,159.84,125.75
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,146.38,122.23
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,125.99,105.1
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,102.41,84.99
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,89.17,73.67
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,75.8,62.05
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,62.0,49.96
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,48.06,37.49
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,35.32,25.84
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,22.14,13.73
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,12.56,4.27
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.57,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.15,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,11.41,2.96
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,19.82,10.98
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,31.36,21.15
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,43.84,32.1
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,58.11,44.44
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,72.27,56.5
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,42.1,30.62
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,16.01,8.16
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,34.05,23.59
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,52.21,38.92
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,44.9,32.58
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,37.6,26.32
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,43.43,31.15
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,49.26,35.96
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,123.96,98.0
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,203.89,162.39
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,134.41,105.7
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,69.62,52.43
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,72.08,54.48
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,74.53,56.44
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,58.84,43.44
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,43.32,30.56
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,43.72,30.82
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,44.12,31.08
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,62.8,46.48
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,81.61,61.89
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,50.33,36.18
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,19.3,10.47
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,80.35,61.06
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,140.91,110.25
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,111.9,86.7
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,83.43,63.61
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,65.3,48.81
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,47.02,33.75
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,44.66,31.87
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,42.3,29.98
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,79.86,61.42
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,114.28,90.0
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,74.01,56.78
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,30.62,21.59
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,66.0,53.13
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,96.71,80.43
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,84.06,69.44
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,71.29,58.29
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,58.74,47.16
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,46.07,35.74
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,34.32,24.99
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,22.13,13.77
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,12.94,4.75
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,3.78,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,1.97,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,7.96,1.19
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,10.63,3.56
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,14.07,6.58
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,17.51,9.57
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,14.09,6.55
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,10.67,3.54
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,12.59,5.17
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,14.51,6.78
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,47.22,34.55
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,80.88,62.69
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,89.99,70.05
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,99.1,77.41
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,75.84,57.95
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,54.0,39.69
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,64.14,48.07
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,74.42,56.5
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,127.29,99.83
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,181.15,143.03
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,229.6,181.59
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,277.65,219.3
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,388.45,306.3
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,493.1,385.86
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,486.63,381.12
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,479.07,376.17
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,498.87,392.25
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,513.61,403.95
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,537.51,422.85
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,547.82,430.25
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,471.43,370.22
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,410.29,322.18
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,374.22,293.01
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,339.22,264.15
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,310.51,238.56
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,277.31,208.61
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,230.55,162.2
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,163.04,103.06
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,121.27,88.67
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,119.6,99.87
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,113.7,95.23
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,107.57,90.32
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,99.95,83.85
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,89.09,74.4
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,77.45,64.06
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,65.55,53.28
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,52.63,41.37
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,39.54,29.09
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,25.38,15.03
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,10.68,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,5.51,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,24.98,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,70.17,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,181.65,137.39
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,280.54,226.95
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,367.25,299.91
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,458.54,373.26
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,282.2,233.17
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,45.96,33.64
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,62.07,47.82
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,79.25,62.03
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,96.95,76.56
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,114.67,90.91
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,138.03,109.62
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,161.45,128.05
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,159.56,126.1
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,157.99,124.57
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,221.06,175.05
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,308.37,242.56
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,364.91,285.09
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,420.34,326.07
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,495.36,381.22
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,544.93,416.98
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,519.06,396.75
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,474.08,363.63
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,491.95,377.0
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,489.47,375.19
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,480.62,368.95
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,470.91,362.09
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,431.93,333.47
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,406.63,314.85
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,389.89,302.63
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,372.8,289.89
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,352.52,274.51
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,332.34,259.01
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,254.3,199.33
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,184.83,145.77
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,174.0,137.54
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,163.37,129.25
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,168.46,133.24
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,164.58,130.11
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,153.66,122.46
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,139.58,116.83
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,122.8,102.73
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,105.82,88.28
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,92.89,77.22
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,79.87,65.9
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,66.12,53.84
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,52.24,41.42
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,43.84,33.6
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,36.97,26.91
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,24.54,14.6
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,12.26,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,6.29,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,4.72,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,9.13,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,28.68,17.4
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,49.31,36.18
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,88.76,70.86
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,122.24,100.38
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,153.77,127.71
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,185.72,154.91
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,276.73,231.57
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,354.58,295.36
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,605.4,499.85
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,836.03,672.07
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,876.46,696.74
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,914.31,720.68
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,897.71,706.96
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,865.69,682.74
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,939.03,734.52
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,1000.47,776.38
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,952.28,741.14
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,880.22,687.42
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,863.39,674.22
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,843.66,658.62
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,915.41,713.89
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,947.35,735.49
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,922.85,717.89
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,894.68,698.13
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,860.13,673.53
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,822.41,646.55
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,772.04,609.13
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,729.96,576.01
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,681.03,537.32
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,630.24,496.33
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,575.79,451.66
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,520.42,405.01
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,444.69,342.73
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,380.21,289.95
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,318.61,240.82
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,272.89,206.44
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,233.01,174.33
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,194.63,145.83
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,163.99,129.16
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,148.84,125.24
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,114.22,95.49
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,87.64,72.44
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,86.05,71.28
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,86.24,71.61
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,76.46,63.07
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,66.42,54.09
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,55.02,43.54
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,43.01,32.23
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,28.01,17.65
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,12.89,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,6.69,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
