Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,27.02,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,77.57,11.97
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,186.52,146.23
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,284.74,235.46
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,366.99,307.26
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,461.7,386.3
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,535.84,446.42
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,612.38,505.57
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,676.6,552.09
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,741.07,597.35
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,792.63,632.27
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,842.74,665.42
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,883.53,691.29
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,914.92,710.3
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,943.18,727.03
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,968.09,741.39
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,987.69,750.75
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,1003.55,757.63
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,1009.71,759.58
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,1011.83,759.11
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,1004.57,753.39
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,978.24,735.31
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,962.75,724.05
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,943.46,710.25
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,915.57,691.5
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,884.42,670.63
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,850.55,647.86
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,813.63,622.9
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,780.58,598.54
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,734.23,564.44
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,684.83,527.42
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,633.49,487.92
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,577.48,443.73
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,520.99,397.82
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,462.83,349.38
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,404.4,299.22
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,344.68,247.26
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,281.16,192.47
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,220.69,142.74
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,162.07,101.11
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,105.52,76.21
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,94.82,78.18
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,98.9,82.19
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,103.41,86.59
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,92.12,76.87
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,79.96,66.25
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,72.29,59.47
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,64.52,52.42
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,54.32,42.96
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,43.95,33.12
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,29.13,18.79
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,14.3,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,7.47,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,23.21,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,71.94,22.74
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,164.35,129.63
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,272.08,225.3
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,343.0,287.41
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,418.95,351.52
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,514.71,430.66
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,612.87,507.45
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,577.95,477.39
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,540.86,444.21
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,585.93,478.14
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,630.0,510.16
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,755.52,605.55
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,896.03,704.71
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,669.75,533.07
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,373.43,298.75
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,501.82,401.24
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,629.72,497.9
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,823.5,645.26
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,990.48,763.13
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,977.18,750.48
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,971.31,744.87
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,891.63,687.26
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,808.79,625.59
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,788.38,611.37
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,765.61,594.83
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,793.91,618.04
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,809.58,631.14
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,769.19,601.84
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,731.2,573.62
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,681.43,535.02
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,629.89,494.08
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,555.27,434.16
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,486.7,378.78
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,450.76,346.83
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,403.26,302.81
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,323.71,240.88
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,273.99,206.94
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,228.59,159.86
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,156.72,96.52
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,98.06,70.74
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,87.13,71.5
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,60.3,48.07
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,42.9,32.76
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,37.1,27.69
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,31.31,22.57
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,43.6,33.7
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,59.21,47.7
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,50.53,39.61
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,41.86,31.32
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,29.7,19.47
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,17.63,0.0
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,9.44,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,47.54,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,137.28,64.85
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,239.19,192.35
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,345.19,288.18
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,429.18,362.15
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,518.94,437.94
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,591.94,495.52
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,666.99,551.43
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,728.78,595.19
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,790.39,637.31
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,834.77,666.4
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,882.74,697.45
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,923.65,721.95
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,961.81,744.1
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,988.81,759.1
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,999.08,762.74
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,1016.61,770.74
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,1030.35,776.14
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,1033.87,777.75
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,1033.27,776.92
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,1026.04,770.46
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,1014.66,761.48
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,996.34,750.04
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,974.06,735.99
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,946.13,718.55
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,914.53,698.42
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,877.79,674.07
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,837.81,647.22
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,792.89,615.85
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,745.3,580.42
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,693.94,540.97
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,640.51,498.8
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,583.76,452.77
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,525.76,404.26
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,465.22,352.26
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,404.1,298.32
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,341.73,242.64
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,279.92,187.83
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,211.76,131.05
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,149.65,87.33
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,88.99,72.27
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,80.18,64.88
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,77.53,62.91
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,69.11,55.82
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,65.63,52.92
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,62.11,49.93
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,57.27,45.77
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,52.42,41.44
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,44.96,34.52
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,37.49,27.4
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,26.86,17.12
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,15.29,0.0
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,7.87,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,52.22,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,148.6,81.75
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,245.89,194.35
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,347.06,281.57
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,426.09,347.18
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,510.15,413.56
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,581.36,466.84
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,654.52,518.38
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,713.92,557.86
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,772.91,595.7
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,822.73,626.97
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,865.16,652.72
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,902.67,674.7
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,937.31,694.61
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,964.2,709.62
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,987.64,722.5
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,1006.75,732.52
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,1008.33,731.67
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,1012.22,732.92
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,1012.09,731.77
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,1006.78,727.36
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,997.39,720.59
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,980.3,710.45
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,959.27,697.94
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,931.74,682.17
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,900.64,663.89
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,863.99,640.93
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,824.2,615.66
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,780.71,587.27
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,734.51,555.02
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,684.2,518.27
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,631.81,478.77
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,575.83,435.24
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,518.63,389.2
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,459.15,340.27
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,399.06,289.19
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,337.85,236.09
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,273.53,180.95
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,216.26,142.1
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,183.61,128.52
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,147.82,121.52
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,140.18,115.53
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,131.26,108.52
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,125.9,104.49
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,114.3,94.79
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,102.43,84.73
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,87.99,72.23
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,73.18,59.18
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,58.21,45.74
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,42.94,31.84
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,28.94,18.77
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,14.44,0.58
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,7.47,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,52.33,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,150.43,91.43
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,243.35,192.91
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,341.27,277.67
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,422.85,345.9
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,509.88,415.56
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,580.2,469.2
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,652.38,521.32
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,712.64,562.86
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,772.7,603.07
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,816.51,630.91
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,864.18,661.03
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,902.02,683.52
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,937.03,703.98
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,964.96,720.97
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,989.43,735.81
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,993.08,735.86
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,1006.6,742.72
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,1010.39,743.81
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,1010.18,742.6
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,1003.46,736.91
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,992.72,728.83
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,975.62,718.15
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,954.64,705.04
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,928.1,687.02
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,897.96,666.65
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,861.9,642.36
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,822.73,615.96
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,779.05,585.69
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,732.72,552.26
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,682.34,514.24
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,629.93,473.84
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,574.8,430.7
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,518.19,385.08
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,458.52,335.54
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,398.27,284.26
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,336.74,231.41
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,275.36,179.0
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,207.94,124.94
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,146.57,83.71
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,85.92,68.24
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,79.4,63.04
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,76.77,61.13
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,74.06,59.13
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,64.97,51.45
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,61.46,48.54
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,56.26,44.15
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,50.99,39.56
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,44.28,33.44
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,37.58,27.13
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,26.95,17.13
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,16.28,2.61
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,7.87,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,61.37,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,174.94,113.89
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,265.71,209.99
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,365.7,294.88
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,443.61,358.41
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,526.18,422.37
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,596.65,474.48
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,668.84,525.02
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,726.65,562.45
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,783.81,598.24
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,833.39,628.97
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,875.58,654.25
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,913.07,675.94
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,947.66,695.57
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,974.55,710.4
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,997.92,723.1
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,1014.86,733.02
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,1013.83,731.95
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,1017.46,733.09
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,1017.06,731.79
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,1010.16,727.78
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,999.2,721.43
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,980.95,709.57
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,958.84,695.46
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,930.82,678.62
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,899.31,659.47
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,863.62,635.77
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,824.81,609.99
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,778.98,578.59
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,731.07,544.74
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,653.22,487.38
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,572.61,428.17
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,516.69,387.33
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,462.96,346.74
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,415.35,309.81
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,368.36,272.3
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,324.76,233.73
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,273.14,187.84
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,217.67,143.73
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,163.46,106.5
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,119.6,97.47
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,120.6,98.76
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,115.64,95.04
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,113.93,94.08
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,85.21,69.49
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,57.53,45.45
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,60.82,48.55
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,61.92,49.56
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,52.43,40.9
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,42.83,31.97
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,30.51,20.39
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,18.14,4.77
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,9.44,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,60.08,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,172.65,118.46
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,261.81,208.98
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,360.87,293.74
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,444.64,363.02
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,533.93,433.28
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,603.8,483.98
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,675.31,532.79
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,734.25,571.19
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,787.6,604.51
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,836.89,636.21
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,884.2,666.11
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,919.02,686.13
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,950.69,704.08
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,977.64,720.25
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,1001.05,734.23
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,1013.07,741.1
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,1021.07,745.71
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,960.62,705.82
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,877.36,648.83
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,852.88,632.52
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,825.69,613.54
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,799.67,594.4
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,771.72,573.96
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,767.15,569.89
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,759.13,563.18
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,742.27,551.53
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,722.18,537.59
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,646.75,484.09
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,571.64,430.43
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,465.51,354.06
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,373.77,286.54
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,370.7,284.74
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,360.86,276.92
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,332.35,255.39
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,304.53,234.15
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,284.3,217.2
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,261.27,197.72
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,206.58,158.17
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,166.07,130.09
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,150.66,124.36
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,153.57,127.27
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,128.42,106.43
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,103.65,85.6
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,79.92,65.18
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,54.92,43.33
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,54.44,42.99
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,58.94,46.93
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,49.96,38.75
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,40.76,30.19
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,30.17,20.19
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,18.36,5.84
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,9.44,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,10.62,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,22.86,11.52
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,61.53,46.05
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,97.02,77.56
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,129.82,106.2
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,163.1,134.66
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,195.09,161.55
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,227.46,188.14
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,290.69,238.86
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,338.25,275.72
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,341.91,276.56
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,322.81,259.92
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,364.47,292.16
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,428.36,340.25
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,510.92,402.88
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,617.32,480.27
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,644.56,497.07
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,670.13,513.21
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,788.58,598.14
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,884.27,664.16
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,815.76,612.65
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,728.95,550.17
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,665.98,504.04
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,586.56,445.74
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,635.26,481.91
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,661.78,501.01
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,605.04,459.02
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,540.22,411.7
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,558.83,426.18
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,561.56,428.22
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,567.96,433.06
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,560.04,426.49
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,540.65,410.59
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,502.25,378.09
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,443.77,329.23
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,384.93,278.84
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,324.84,226.67
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,265.1,175.2
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,210.51,137.88
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,177.53,123.71
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,146.2,120.86
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,153.41,127.45
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,130.33,108.12
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,107.7,89.01
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,104.48,86.55
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,102.36,84.93
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,88.23,72.83
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,73.88,60.3
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,59.02,46.93
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,43.93,33.15
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,30.14,20.32
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,16.0,5.04
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,8.26,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,16.09,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,36.86,22.69
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,74.35,56.78
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,124.11,100.18
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,162.51,133.61
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,201.91,167.22
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,239.44,198.4
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,277.66,229.41
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,286.44,234.67
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,274.24,223.21
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,292.36,236.78
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,309.83,249.5
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,409.02,327.15
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,488.56,387.28
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,536.82,422.39
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,607.77,473.21
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,551.08,429.16
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,515.77,401.16
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,434.17,339.09
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,376.27,293.89
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,515.62,400.37
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,648.29,496.22
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,696.63,531.35
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,755.44,573.46
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,740.21,562.71
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,721.95,550.41
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,694.51,530.29
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,665.85,509.19
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,653.97,501.07
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,637.53,489.08
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,550.76,423.68
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,480.02,369.89
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,471.02,362.8
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,454.03,347.73
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,398.94,304.06
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,351.85,266.99
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,317.61,236.89
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,274.86,199.55
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,205.4,152.6
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,170.2,133.72
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,119.28,98.17
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,58.43,45.78
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,59.56,46.98
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,60.7,48.15
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,42.12,31.87
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,23.65,15.52
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,19.8,12.15
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,15.97,8.73
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,12.53,5.58
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,9.1,2.42
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,5.68,0.0
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.27,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.18,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,9.52,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,19.21,9.38
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,38.99,27.1
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,57.86,43.73
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,81.09,64.13
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,104.65,84.6
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,141.47,115.97
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,167.92,138.18
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,304.39,254.13
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,451.12,373.86
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,401.05,330.42
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,344.67,282.29
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,174.42,142.45
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,21.47,12.52
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,275.92,226.57
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,533.83,430.07
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,471.58,378.16
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,385.58,308.67
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,201.27,161.33
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,32.43,21.45
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,240.03,193.2
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,454.53,362.17
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,724.25,575.94
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,916.24,720.04
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,762.76,600.72
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,586.94,462.54
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,718.37,568.08
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,798.36,631.03
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,761.8,601.08
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,713.78,563.0
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,665.56,524.62
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,615.36,483.7
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,562.28,439.41
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,507.48,392.41
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,411.8,317.05
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,342.36,265.7
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,319.81,236.95
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,268.0,180.54
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,207.21,130.4
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,147.97,90.62
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,93.32,76.53
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,85.7,70.15
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,83.43,68.39
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,81.09,66.56
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,78.13,64.16
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,75.16,61.7
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,69.79,57.02
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,64.35,52.15
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,53.7,42.43
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,45.76,34.94
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,34.46,24.27
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,23.14,11.3
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,12.2,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
