Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,84.11,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,178.54,135.79
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,259.12,211.78
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,355.12,295.45
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,426.28,355.93
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,501.2,417.0
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,567.96,469.9
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,636.29,521.36
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,691.5,561.05
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,746.13,599.37
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,793.38,631.47
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,838.96,661.85
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,869.55,679.93
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,903.7,700.42
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,930.06,716.59
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,953.08,730.52
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,972.3,742.46
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,973.91,742.61
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,977.84,744.12
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,977.88,743.13
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,969.68,735.39
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,957.61,725.29
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,941.25,713.8
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,921.14,699.9
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,893.05,681.09
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,861.74,660.05
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,826.92,637.62
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,789.19,612.44
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,747.2,581.97
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,702.74,548.76
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,654.8,511.47
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,604.97,471.65
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,550.84,427.34
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,497.48,382.25
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,439.96,332.64
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,382.1,281.53
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,322.89,228.86
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,264.4,177.55
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,205.48,129.55
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,148.15,91.63
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,89.09,72.51
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,89.25,72.94
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,86.88,71.25
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,84.44,69.48
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,81.0,66.67
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,77.51,63.77
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,71.95,58.94
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,63.31,51.22
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,54.87,43.49
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,46.36,35.5
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,34.45,24.28
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,22.52,11.3
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,11.8,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,84.04,4.97
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,174.73,134.52
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,255.03,209.57
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,345.81,289.84
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,427.16,359.67
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,511.29,429.34
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,579.81,484.64
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,649.88,538.83
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,710.03,583.37
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,769.99,626.73
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,817.97,660.24
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,864.16,691.97
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,896.08,711.62
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,931.52,733.65
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,956.69,749.54
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,978.38,763.04
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,990.85,770.45
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,999.38,775.31
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,1003.17,777.43
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,1002.94,777.2
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,947.2,738.44
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,872.31,681.96
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,854.83,669.46
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,834.6,654.51
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,822.75,646.51
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,807.28,635.62
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,722.83,570.27
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,634.88,501.86
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,689.5,547.29
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,713.71,567.65
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,664.95,529.15
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,614.56,488.54
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,544.83,430.77
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,480.72,377.35
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,429.59,332.93
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,377.27,286.55
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,327.56,238.8
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,271.93,185.42
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,206.56,131.63
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,148.17,92.65
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,95.21,78.23
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,93.81,77.28
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,91.25,75.43
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,88.6,73.48
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,84.94,70.47
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,81.22,67.35
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,75.41,62.28
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,66.11,53.93
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,56.46,45.1
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,46.65,35.92
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,35.36,25.26
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,24.08,13.02
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,12.59,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,118.42,30.0
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,246.25,194.22
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,331.52,275.54
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,426.29,360.24
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,502.21,426.16
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,578.02,489.36
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,644.49,541.58
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,711.71,592.61
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,766.89,631.94
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,820.89,669.36
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,866.37,700.51
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,899.03,721.76
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,933.13,743.9
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,964.07,763.53
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,987.5,778.18
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,1007.28,790.33
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,1015.46,792.89
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,1019.36,792.68
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,1021.14,792.71
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,1018.84,790.06
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,1010.97,784.22
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,999.01,775.68
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,980.22,762.48
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,957.53,746.61
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,928.87,725.14
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,896.67,701.2
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,859.85,674.89
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,819.89,646.2
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,774.92,612.02
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,727.48,575.0
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,676.54,534.42
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,623.57,491.13
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,567.21,443.92
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,509.7,394.39
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,450.25,341.91
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,390.19,287.73
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,328.92,232.25
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,263.13,174.23
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,200.71,123.33
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,139.66,83.42
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,85.72,69.9
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,84.49,69.08
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,82.06,67.17
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,73.44,59.78
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,70.51,57.38
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,67.54,54.91
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,62.91,50.98
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,58.25,46.9
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,51.4,40.59
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,44.53,34.07
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,34.9,24.93
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,23.56,13.0
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,12.2,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,71.47,24.84
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,162.98,127.57
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,230.87,190.43
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,306.52,257.63
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,365.88,309.46
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,427.74,361.68
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,493.47,415.86
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,571.64,477.95
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,534.24,443.7
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,474.66,392.3
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,562.39,462.09
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,676.87,548.67
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,673.72,541.82
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,644.69,517.0
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,654.95,522.55
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,662.61,525.92
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,696.87,549.53
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,729.34,571.33
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,777.16,605.48
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,802.8,623.82
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,784.67,608.29
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,764.13,591.46
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,845.9,654.82
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,905.16,699.4
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,881.5,682.98
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,854.28,664.63
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,819.79,639.38
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,782.47,611.66
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,746.1,584.77
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,697.76,548.41
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,649.69,510.42
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,604.41,473.33
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,549.97,428.25
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,495.03,381.56
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,437.65,332.26
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,380.11,281.57
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,321.11,228.74
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,262.57,177.19
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,204.45,134.46
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,164.79,113.82
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,118.88,98.68
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,110.88,92.08
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,113.38,94.75
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,119.91,100.98
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,96.38,80.53
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,76.5,63.09
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,71.6,58.85
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,68.46,56.05
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,58.95,47.36
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,49.32,38.36
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,37.16,26.97
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,24.66,14.2
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,12.54,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,15.24,2.25
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,34.56,22.79
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,70.98,54.82
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,103.4,83.61
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,135.24,111.58
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,167.61,139.56
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,199.8,166.97
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,232.75,194.57
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,502.09,421.21
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,749.23,616.28
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,535.91,444.1
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,249.26,204.14
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,604.99,500.59
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,920.55,740.84
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,939.63,750.92
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,962.77,766.0
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,977.11,775.14
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,987.6,781.69
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,991.16,783.02
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,990.77,781.71
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,982.19,775.12
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,969.69,765.88
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,952.83,753.25
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,932.19,738.01
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,904.47,716.35
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,873.43,692.39
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,838.36,665.97
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,800.34,636.66
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,759.17,604.91
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,714.93,570.1
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,665.16,529.82
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,613.63,487.18
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,559.05,440.35
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,502.93,391.09
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,444.51,339.48
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,385.84,286.62
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,325.38,231.88
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,264.94,178.2
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,205.13,129.49
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,146.89,91.8
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,88.68,72.46
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,86.22,70.56
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,83.98,68.97
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,81.68,67.3
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,77.82,64.09
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,73.85,60.74
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,68.79,56.34
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,63.67,51.77
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,56.34,45.04
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,46.18,35.59
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,35.86,25.87
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,25.6,15.22
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,12.9,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,20.28,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,122.59,66.07
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,223.53,178.35
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,303.96,252.45
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,393.15,331.27
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,468.18,395.34
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,547.42,460.24
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,611.7,511.03
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,677.06,560.13
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,727.52,595.48
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,781.58,632.61
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,827.18,663.47
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,870.7,692.28
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,904.62,712.4
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,935.45,730.06
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,959.17,743.9
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,966.51,746.38
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,981.14,753.16
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,992.04,757.35
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,994.77,757.99
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,993.5,756.13
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,983.07,748.24
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,968.65,737.84
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,950.34,725.33
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,928.27,710.32
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,900.03,691.75
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,868.46,670.71
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,833.29,646.63
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,795.11,619.58
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,752.88,587.99
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,707.98,553.61
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,659.25,515.35
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,608.52,474.43
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,554.06,429.38
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,498.48,382.04
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,440.66,332.26
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,382.24,280.61
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,319.45,224.63
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,259.98,172.37
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,199.34,123.32
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,140.11,85.45
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,91.29,74.42
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,83.32,67.74
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,81.31,66.34
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,79.24,64.87
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,76.54,62.7
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,73.84,60.49
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,69.16,56.55
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,64.43,52.45
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,58.18,46.7
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,48.78,37.94
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,37.88,27.7
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,26.99,16.61
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,13.62,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,6.29,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,81.45,46.54
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,152.66,120.95
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,233.49,193.08
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,312.35,262.48
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,380.49,321.45
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,453.2,382.41
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,533.12,447.84
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,612.02,510.45
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,562.11,466.47
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,488.3,403.56
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,655.5,536.88
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,821.89,660.87
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,774.57,622.27
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,729.99,585.04
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,839.28,667.83
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,940.05,738.64
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,832.63,655.79
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,706.49,556.85
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,860.16,675.03
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,974.23,756.4
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,969.33,751.85
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,960.43,745.6
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,943.55,733.55
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,922.89,718.95
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,882.74,689.46
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,854.05,668.44
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,820.13,644.79
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,783.29,617.49
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,748.55,590.62
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,701.54,554.17
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,652.62,515.16
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,601.96,473.75
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,549.04,429.54
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,494.56,382.7
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,437.78,332.62
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,380.6,281.21
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,321.72,228.09
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,262.73,175.97
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,203.92,128.77
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,146.58,92.45
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,90.47,74.0
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,87.87,71.99
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,95.23,78.7
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,101.37,84.36
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,96.76,80.57
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,92.18,76.75
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,87.1,72.55
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,79.37,65.82
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,63.4,51.38
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,49.89,38.94
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,37.16,27.05
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,27.21,16.91
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,13.69,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,45.39,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,159.56,101.72
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,263.31,211.25
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,343.79,284.71
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,432.43,362.06
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,505.42,423.33
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,581.96,484.64
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,641.6,530.02
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,705.66,576.89
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,759.6,613.92
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,812.38,649.11
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,856.41,678.02
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,887.73,697.48
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,920.64,717.06
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,950.45,734.24
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,973.03,747.24
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,991.98,757.8
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,1004.92,762.94
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,1013.96,765.6
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,1014.78,764.93
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,1011.49,761.76
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,1001.7,754.45
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,987.82,744.61
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,968.08,730.45
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,944.45,713.83
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,915.35,692.81
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,882.72,669.49
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,845.5,643.8
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,805.17,615.89
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,759.01,582.03
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,710.76,545.75
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,660.34,507.06
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,607.92,465.73
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,552.7,421.19
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,496.12,374.07
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,437.28,323.57
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,377.79,271.32
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,317.08,217.74
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,256.58,165.38
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,195.77,117.26
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,136.03,80.56
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,79.07,63.21
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,77.32,61.96
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,75.03,60.29
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,72.66,58.55
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,70.02,56.43
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,62.21,49.72
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,58.12,46.31
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,54.01,42.78
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,48.51,37.77
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,43.04,32.62
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,34.96,25.02
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,26.93,16.81
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,12.65,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,45.71,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,156.58,103.36
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,253.3,200.81
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,332.34,270.78
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,419.43,344.54
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,490.22,402.21
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,564.36,459.96
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,626.57,505.65
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,686.07,547.01
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,739.73,582.28
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,792.27,615.74
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,836.3,642.44
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,878.11,667.16
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,911.4,685.75
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,930.09,694.6
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,953.12,707.8
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,972.64,718.66
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,984.56,723.37
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,992.63,725.8
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,994.34,724.77
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,992.02,721.4
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,982.81,712.5
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,969.62,701.36
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,950.68,687.09
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,927.94,670.61
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,899.82,651.83
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,868.26,630.93
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,832.2,607.16
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,793.09,581.11
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,749.6,550.35
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,703.53,517.2
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,653.84,483.63
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,602.12,447.0
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,547.18,405.44
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,491.0,361.08
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,432.7,313.9
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,373.78,264.41
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,313.86,212.79
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,254.2,162.18
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,194.05,115.34
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,127.13,73.38
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,79.7,63.44
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,78.3,62.51
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,76.42,61.22
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,74.49,59.88
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,71.58,57.55
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,63.34,50.5
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,59.33,47.19
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,55.3,43.75
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,49.5,38.52
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,43.71,33.11
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,35.29,25.26
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,26.88,16.86
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,12.66,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.57,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.15,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,10.26,1.92
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,17.52,9.05
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,27.11,17.59
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,36.73,26.1
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,48.03,35.88
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,59.65,45.75
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,99.43,79.67
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,140.55,114.02
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,167.17,135.79
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,210.83,171.09
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,254.56,206.04
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,298.73,240.68
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,356.35,285.1
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,436.0,344.71
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,322.94,255.7
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,215.45,169.85
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,247.38,195.29
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,299.85,235.6
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,279.03,218.84
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,278.97,218.51
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,285.14,222.69
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,291.11,226.68
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,321.14,249.35
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,332.5,257.63
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,366.43,283.42
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,398.27,307.24
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,398.68,307.28
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,398.19,306.88
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,412.88,318.25
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,424.7,327.2
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,429.08,330.76
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,424.95,327.74
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,418.67,322.38
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,406.03,311.46
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,352.27,270.28
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,304.44,234.32
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,270.4,208.56
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,236.53,183.2
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,223.49,171.94
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,198.1,152.58
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,172.22,142.87
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,166.16,138.28
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,152.09,127.03
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,137.68,115.37
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,119.82,100.33
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,102.25,85.32
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,94.0,78.31
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,85.59,70.96
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,72.53,59.29
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,58.01,46.07
