Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,43.19,32.47
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,28.19,18.27
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,14.58,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,4.72,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,14.87,5.57
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,25.3,15.61
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,40.74,29.23
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,55.85,42.51
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,72.81,57.07
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,89.58,71.18
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,178.83,147.56
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,279.53,230.69
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,430.47,353.52
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,596.07,481.32
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,558.02,448.41
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,534.31,427.38
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,445.13,355.81
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,350.39,278.91
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,403.83,320.73
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,479.1,377.17
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,512.28,401.03
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,544.39,424.14
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,529.99,411.59
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,514.78,398.88
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,469.37,363.79
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,444.95,344.21
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,502.39,387.13
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,537.97,413.04
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,534.26,409.83
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,529.26,405.98
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,540.43,414.33
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,548.27,419.91
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,560.06,428.75
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,558.63,427.65
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,509.48,390.56
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,462.22,354.95
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,445.68,341.89
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,423.64,323.64
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,388.19,294.98
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,351.82,264.99
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,307.68,230.09
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,267.67,199.16
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,231.27,169.44
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,190.97,140.87
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,154.01,127.42
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,133.76,110.64
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,118.98,98.55
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,103.06,85.26
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,98.54,81.63
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,94.04,77.94
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,90.19,74.74
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,83.57,68.97
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,70.95,57.69
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,58.06,45.96
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,43.88,32.95
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,29.66,19.52
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,15.35,1.01
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,6.84,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,37.44,23.11
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,69.08,52.44
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,108.24,87.05
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,160.42,132.23
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,206.75,172.07
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,256.61,213.9
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,225.4,186.33
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,172.26,140.44
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,217.31,177.36
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,263.26,213.67
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,266.89,215.08
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,269.81,216.14
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,209.66,167.31
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,139.96,110.33
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,108.0,84.26
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,77.52,59.09
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,191.64,152.32
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,333.15,262.17
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,423.16,330.09
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,531.99,409.54
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,544.86,416.54
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,556.26,423.43
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,610.4,463.19
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,675.53,508.96
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,687.41,517.33
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,705.31,530.05
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,635.28,479.69
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,578.64,438.78
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,488.84,373.68
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,408.72,314.44
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,291.82,226.88
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,180.58,140.75
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,254.81,199.55
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,319.14,248.51
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,327.41,253.19
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,328.94,251.86
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,300.32,226.74
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,270.32,200.22
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,234.49,175.42
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,200.6,154.21
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,175.03,145.53
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,163.18,136.02
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,145.75,121.6
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,132.33,110.5
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,122.98,102.8
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,110.59,92.34
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,99.31,82.86
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,85.13,70.58
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,70.47,57.5
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,55.59,43.99
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,41.36,30.86
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,26.95,17.35
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,13.75,1.36
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,9.14,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,44.64,29.02
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,89.03,68.93
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,133.2,107.76
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,179.65,148.13
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,225.05,187.13
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,288.84,240.08
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,272.17,225.14
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,249.32,205.09
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,479.55,392.29
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,684.74,546.94
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,685.04,542.38
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,690.28,543.24
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,721.96,562.98
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,750.95,580.21
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,744.3,571.81
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,733.33,560.95
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,717.19,548.28
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,718.9,547.75
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,830.16,627.64
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,924.56,692.09
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,878.14,656.5
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,828.08,619.84
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,857.0,642.24
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,877.32,657.54
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,853.37,640.56
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,826.06,621.7
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,570.77,437.95
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,313.03,241.83
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,337.94,262.1
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,360.32,278.53
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,405.03,312.92
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,436.36,336.27
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,447.94,343.89
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,444.1,338.06
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,404.77,304.86
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,361.98,268.09
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,314.65,226.52
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,261.76,180.49
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,211.5,141.14
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,161.07,109.6
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,125.21,103.27
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,124.09,102.71
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,120.03,99.73
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,115.8,96.57
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,109.49,91.4
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,102.94,85.96
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,94.99,79.18
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,87.46,72.62
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,74.98,61.49
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,62.28,49.92
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,47.98,36.79
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,33.58,23.2
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,17.48,4.36
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.36,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,4.54,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,12.93,4.58
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,21.36,12.38
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,32.12,21.92
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,43.48,31.91
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,56.49,43.21
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,69.45,54.31
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,114.65,93.08
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,175.47,144.12
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,319.72,265.17
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,474.52,388.6
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,536.72,434.72
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,600.28,481.05
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,541.23,430.14
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,454.07,359.2
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,482.57,379.78
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,510.2,398.37
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,569.02,440.06
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,648.3,494.03
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,577.54,439.77
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,527.44,401.19
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,544.04,412.84
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,559.05,422.53
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,678.68,509.24
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,786.54,583.11
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,709.35,527.34
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,647.91,483.82
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,539.6,406.8
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,440.92,334.96
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,467.23,355.41
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,480.47,364.83
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,415.06,316.42
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,353.7,271.2
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,377.92,289.66
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,392.22,298.93
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,306.44,234.88
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,235.71,182.89
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,179.98,140.25
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,120.27,93.51
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,138.11,108.18
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,153.71,120.91
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,149.37,123.46
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,154.16,127.93
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,146.46,121.81
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,135.93,113.28
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,121.78,101.52
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,108.47,90.34
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,99.52,82.94
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,87.32,72.47
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,73.16,59.89
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,58.76,46.83
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,44.66,33.84
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,30.35,20.44
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,17.49,5.19
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,3.93,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,7.6,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,23.51,13.11
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,41.02,28.88
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,66.58,51.29
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,101.42,81.49
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,132.05,107.84
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,163.72,134.65
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,109.68,88.64
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,55.26,41.68
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,184.35,151.54
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,336.93,274.63
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,198.85,161.55
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,78.27,60.23
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,84.8,65.67
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,91.34,70.9
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,216.88,173.8
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,339.35,269.76
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,260.53,206.67
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,172.57,136.1
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,159.41,125.56
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,146.54,115.03
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,311.51,246.32
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,466.49,362.45
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,327.72,256.1
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,186.82,145.9
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,318.58,249.93
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,436.65,338.64
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,342.26,266.21
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,245.81,191.84
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,262.21,205.03
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,277.71,216.98
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,267.59,209.03
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,257.61,201.31
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,326.81,254.55
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,379.98,293.13
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,357.93,274.52
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,333.73,254.21
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,305.24,228.25
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,272.74,198.46
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,198.94,148.95
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,156.27,123.53
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,157.94,131.42
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,168.34,140.6
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,149.43,124.86
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,131.54,109.95
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,114.93,95.97
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,94.17,78.16
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,87.76,72.76
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,82.35,68.09
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,70.82,57.82
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,59.09,47.15
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,45.81,34.91
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,32.36,22.26
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,18.93,6.87
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,4.72,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,21.24,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,61.06,3.6
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,145.4,109.22
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,224.37,180.78
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,294.14,242.17
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,376.76,312.16
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,242.9,202.73
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,74.87,58.4
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,182.35,150.81
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,305.17,251.58
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,344.22,281.42
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,383.33,311.21
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,411.81,331.95
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,439.43,351.8
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,456.45,362.45
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,472.12,372.03
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,471.05,369.21
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,468.57,365.53
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,527.04,409.11
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,584.52,450.54
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,523.02,402.97
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,441.15,341.02
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,448.36,346.78
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,454.83,351.32
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,617.05,473.18
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,747.87,566.15
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,686.51,520.97
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,639.23,486.85
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,617.97,472.01
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,595.57,455.89
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,561.49,431.19
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,527.93,406.57
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,542.3,417.97
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,546.95,420.33
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,501.0,384.24
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,452.12,344.81
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,394.73,299.47
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,351.04,265.69
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,306.31,230.38
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,266.49,199.79
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,230.91,169.73
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,187.92,138.85
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,157.31,131.31
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,154.24,129.16
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,135.42,113.34
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,116.28,97.11
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,98.58,81.95
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,80.56,66.32
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,69.4,56.7
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,58.15,46.83
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,53.77,42.86
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,51.83,40.9
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,42.41,32.04
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,33.0,22.93
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,20.32,8.47
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,7.87,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.15,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,6.06,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,14.46,6.09
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,22.89,13.77
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,34.05,23.64
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,46.02,34.14
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,59.0,45.38
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,71.93,56.41
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,205.08,170.72
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,325.94,270.28
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,303.21,249.12
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,257.82,210.31
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,225.18,182.71
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,177.21,142.43
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,188.75,151.27
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,200.3,159.83
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,196.48,156.27
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,192.87,152.96
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,185.13,146.19
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,177.62,139.69
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,205.81,161.95
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,233.81,183.7
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,272.01,213.33
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,327.67,255.88
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,409.63,318.54
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,488.03,376.82
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,519.2,398.63
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,532.43,407.66
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,580.77,444.17
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,611.25,466.92
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,584.05,447.26
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,555.44,426.57
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,505.5,388.81
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,459.15,353.62
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,400.64,309.46
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,348.62,270.12
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,318.91,247.76
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,289.16,225.17
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,273.76,212.4
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,249.51,192.53
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,229.99,175.13
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,203.7,155.56
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,175.17,145.92
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,169.46,141.57
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,151.86,126.97
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,140.75,117.85
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,124.38,104.07
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,110.57,92.37
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,97.33,81.15
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,83.87,69.51
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,67.5,54.92
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,52.08,40.96
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,42.59,32.16
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,33.12,23.1
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,20.74,9.33
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,23.72,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,68.13,19.73
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,152.86,116.08
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,234.16,187.81
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,304.11,248.39
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,386.99,317.19
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,393.28,322.04
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,398.31,324.93
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,449.9,364.79
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,502.07,403.41
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,547.1,435.46
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,591.28,466.16
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,717.73,557.79
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,834.3,634.7
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,751.76,572.58
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,638.84,488.11
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,578.75,443.53
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,492.82,378.94
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,426.25,328.98
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,380.91,293.62
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,423.83,326.06
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,465.53,356.48
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,529.99,403.6
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,571.93,434.0
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,562.43,426.5
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,552.03,418.87
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,536.47,407.89
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,520.37,396.47
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,488.89,373.36
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,450.15,344.92
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,435.71,334.76
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,425.36,327.29
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,398.76,307.3
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,377.41,291.2
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,359.07,277.26
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,340.53,262.94
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,321.77,248.67
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,302.42,233.64
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,274.38,211.23
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,250.76,192.33
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,227.77,173.76
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,202.23,155.44
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,177.08,146.81
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,156.7,130.05
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,153.16,127.73
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,141.89,118.7
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,128.22,107.29
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,110.77,92.45
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,101.59,84.67
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,88.94,73.67
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,68.49,55.57
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,51.14,39.98
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,42.61,32.09
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,31.92,22.05
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,20.5,9.58
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,9.44,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,34.76,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,101.96,39.75
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,182.92,140.22
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,268.48,216.67
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,341.66,280.68
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,421.31,347.84
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,278.62,232.15
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,68.97,53.33
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,70.61,54.9
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,72.53,56.35
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,111.37,88.87
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,151.29,121.61
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,155.86,124.82
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,160.58,128.25
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,209.46,167.51
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,279.04,221.91
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,242.07,191.8
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,225.62,178.28
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,250.92,197.72
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,276.01,216.57
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,328.7,256.85
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,360.97,281.0
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,347.98,270.6
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,335.18,260.63
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,356.05,276.55
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,375.77,291.35
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,387.65,300.24
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,398.31,308.26
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,411.74,318.51
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,423.27,327.25
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,401.35,310.66
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,380.08,294.67
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,386.4,299.6
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,390.73,302.62
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,358.7,278.0
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,329.25,255.44
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,322.29,249.66
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,313.44,241.67
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,297.19,226.08
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,267.16,199.33
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,230.59,171.2
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,194.62,147.06
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,166.24,137.99
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,155.27,129.15
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,144.35,120.24
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,132.83,110.77
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,100.33,82.97
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,68.58,55.42
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,64.44,52.07
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,60.25,48.52
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,54.33,43.22
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,48.34,37.69
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,40.84,30.71
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,33.36,23.47
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,21.2,10.58
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,11.8,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,2.75,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,5.3,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,12.54,4.72
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,19.81,11.27
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,28.25,18.79
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,36.71,26.27
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,45.97,34.33
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,55.48,42.49
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,73.22,57.59
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,91.06,72.55
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,95.46,75.85
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,99.99,79.23
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,139.82,112.27
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,180.41,145.29
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,198.31,159.08
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,216.21,172.78
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,235.88,188.06
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,255.42,203.12
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,299.14,236.97
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,323.09,255.0
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,365.46,287.41
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,406.79,318.46
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,434.01,337.97
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,459.9,356.33
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,467.55,361.76
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,474.12,366.53
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,503.24,388.19
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,514.93,396.89
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,500.74,386.29
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,485.93,375.36
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,475.8,368.02
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,464.37,359.52
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,442.1,342.62
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,419.34,325.16
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,398.07,308.61
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,375.96,291.05
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,348.43,269.05
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,321.25,247.16
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,279.78,215.41
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,250.5,193.82
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,227.21,176.21
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,204.01,159.92
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,182.13,152.18
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,168.28,140.91
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,152.25,127.65
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,142.93,120.06
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,125.93,105.72
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,106.74,89.29
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,93.44,77.99
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,80.07,66.39
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,66.35,54.13
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,52.53,41.58
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,38.94,29.08
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,25.19,16.37
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,14.87,5.95
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,4.72,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.36,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
