Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,8.26,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,16.66,3.84
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,50.91,36.16
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,92.43,72.75
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,126.58,103.03
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,161.76,133.8
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,196.1,162.87
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,230.97,191.64
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,264.21,218.75
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,297.84,245.64
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,351.4,288.54
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,406.54,331.7
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,359.07,291.13
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,287.42,231.57
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,314.15,252.08
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,340.6,271.69
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,391.42,311.06
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,463.24,365.41
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,429.75,338.7
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,417.01,328.12
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,460.28,361.27
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,521.95,407.21
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,539.3,419.8
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,555.05,431.46
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,436.59,341.39
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,340.07,266.37
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,397.26,311.27
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,450.94,352.24
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,452.4,353.07
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,452.48,353.07
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,423.29,330.56
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,395.35,309.08
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,412.98,323.22
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,421.79,329.97
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,435.68,339.4
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,434.49,335.17
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,384.61,295.14
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,340.02,260.16
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,304.54,219.36
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,244.75,155.63
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,183.92,108.25
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,123.83,73.8
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,83.19,67.43
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,80.81,65.61
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,98.85,81.75
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,133.47,112.39
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,122.37,103.0
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,110.77,93.15
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,98.38,82.48
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,85.5,71.2
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,63.76,51.81
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,42.27,32.42
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,35.98,26.49
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,29.76,20.42
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,20.89,10.93
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,12.17,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,45.65,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,131.24,71.25
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,207.49,160.29
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,291.32,235.01
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,195.16,160.54
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,43.83,32.02
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,54.93,41.64
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,66.03,50.93
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,52.16,39.01
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,39.82,28.41
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,81.83,63.76
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,127.51,101.42
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,119.35,94.26
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,111.8,87.78
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,226.18,180.94
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,334.36,264.89
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,320.79,252.75
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,307.12,241.27
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,337.11,264.08
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,366.53,285.97
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,359.91,280.14
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,353.22,274.53
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,409.76,317.43
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,464.3,357.64
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,461.6,354.81
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,458.32,352.03
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,508.89,389.83
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,540.7,413.24
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,384.2,296.87
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,221.77,172.16
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,203.21,158.29
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,185.05,144.1
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,360.21,281.43
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,500.78,384.01
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,444.53,340.06
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,397.59,304.46
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,350.76,268.85
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,309.18,237.42
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,295.94,222.23
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,274.24,199.15
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,222.06,157.26
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,171.58,123.01
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,154.86,127.97
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,154.41,128.0
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,145.71,121.23
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,136.72,114.15
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,124.75,104.22
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,112.24,93.68
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,100.73,83.88
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,88.81,73.56
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,75.63,61.91
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,62.01,49.66
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,48.8,37.57
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,35.28,25.05
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,23.29,12.96
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,10.68,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,5.51,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,8.65,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,17.43,5.54
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,48.49,34.32
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,77.64,60.15
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,107.5,86.6
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,138.19,113.49
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,169.47,140.18
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,215.32,178.3
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,444.52,370.67
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,673.43,550.67
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,725.09,585.19
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,775.74,619.32
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,817.03,647.13
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,856.05,673.01
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,877.12,685.9
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,905.39,704.01
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,827.36,645.89
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,689.32,539.44
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,852.89,662.76
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,963.15,737.0
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,964.2,736.47
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,961.31,734.32
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,951.72,727.7
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,938.24,718.51
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,920.01,705.79
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,898.07,690.55
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,870.48,671.65
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,839.58,650.33
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,804.32,625.56
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,766.15,597.13
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,724.8,565.4
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,680.83,530.95
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,632.35,492.08
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,581.91,450.64
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,529.09,406.26
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,474.77,359.43
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,418.03,309.45
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,360.56,257.91
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,302.02,205.54
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,243.62,155.03
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,184.7,109.73
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,126.66,76.92
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,80.08,64.25
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,79.39,63.88
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,77.61,62.54
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,75.77,61.14
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,73.66,59.51
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,66.07,53.01
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,62.54,50.15
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,58.98,47.18
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,54.38,43.08
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,49.84,38.89
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,42.39,32.0
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,34.93,24.88
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,22.89,12.9
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,12.91,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,6.69,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,28.87,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,83.35,48.75
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,160.91,125.23
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,238.39,193.75
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,305.86,253.53
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,385.71,321.96
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,454.04,378.5
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,525.78,435.72
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,584.23,481.32
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,643.37,526.12
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,696.51,563.45
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,749.1,599.32
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,786.7,624.35
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,827.02,651.09
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,860.71,671.47
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,891.66,689.66
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,914.59,703.41
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,934.14,714.87
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,936.43,714.98
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,948.33,721.97
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,950.6,722.41
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,949.02,720.46
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,940.34,712.93
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,927.84,702.98
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,909.81,691.08
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,888.17,676.72
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,861.36,658.74
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,831.31,638.42
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,797.0,614.82
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,759.85,587.39
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,718.33,556.11
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,674.5,522.32
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,627.52,485.25
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,578.65,445.62
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,526.84,402.54
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,473.78,357.17
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,418.46,309.35
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,362.51,259.95
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,300.63,205.56
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,242.83,156.09
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,184.74,111.39
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,127.9,78.92
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,93.4,75.46
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,87.33,70.48
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,85.31,69.1
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,83.2,67.62
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,80.81,65.76
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,78.38,63.85
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,74.34,60.59
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,70.24,57.19
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,64.0,51.64
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,54.85,43.35
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,46.17,35.36
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,37.49,27.15
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,25.54,15.25
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,13.67,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,7.08,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,45.03,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,131.65,81.42
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,204.81,158.44
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,287.58,230.84
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,357.41,291.65
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,432.96,355.15
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,497.34,406.86
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,564.08,458.26
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,621.87,501.52
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,676.92,540.25
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,726.84,573.3
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,775.47,604.62
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,816.64,631.18
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,855.54,655.86
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,876.15,667.8
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,903.97,684.82
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,925.29,697.32
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,943.16,707.61
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,954.55,712.37
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,962.17,714.79
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,963.1,714.33
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,960.12,711.52
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,950.94,705.46
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,937.86,696.99
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,919.62,685.18
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,897.67,670.96
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,869.68,652.67
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,838.41,632.1
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,803.25,608.73
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,765.2,581.55
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,722.82,550.79
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,678.13,517.46
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,630.23,480.52
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,580.44,441.02
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,527.49,397.89
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,473.36,352.49
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,417.42,304.38
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,360.82,254.76
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,303.22,204.34
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,245.82,155.69
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,180.45,106.03
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,122.34,73.42
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,85.37,68.23
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,84.62,67.83
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,82.75,66.43
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,80.79,64.97
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,72.47,57.95
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,70.31,56.27
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,66.63,53.33
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,62.91,50.26
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,57.77,45.73
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,52.64,41.06
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,44.93,34.02
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,35.04,24.85
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,24.3,14.27
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,13.64,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,37.07,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,111.85,70.64
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,178.0,137.7
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,253.54,203.56
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,282.47,230.52
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,307.78,252.85
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,361.02,296.23
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,416.77,339.81
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,529.5,427.26
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,643.91,511.93
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,692.08,544.0
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,739.1,575.15
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,780.03,602.11
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,814.2,624.16
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,844.96,643.8
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,872.79,661.4
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,895.28,675.42
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,914.49,687.35
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,929.75,696.16
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,927.77,693.63
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,929.96,694.16
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,928.41,692.29
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,920.82,687.23
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,909.51,679.84
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,891.87,667.74
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,870.71,653.41
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,845.34,636.81
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,816.72,617.96
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,783.12,595.56
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,746.75,569.72
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,705.83,539.85
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,662.76,507.58
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,616.56,472.92
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,568.56,435.58
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,517.74,393.94
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,465.89,350.17
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,412.15,303.57
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,355.03,253.45
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,297.56,202.83
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,239.89,153.52
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,182.61,109.71
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,126.39,77.87
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,89.4,71.97
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,87.35,70.46
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,85.64,69.34
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,77.34,62.47
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,75.02,60.66
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,72.66,58.79
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,69.1,55.94
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,65.51,52.98
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,61.2,49.16
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,56.97,45.26
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,46.37,35.59
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,38.36,27.99
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,26.68,16.52
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,15.12,0.0
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,26.5,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,78.9,50.41
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,132.1,103.44
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,202.58,166.38
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,257.38,215.84
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,316.1,267.68
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,375.98,319.08
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,440.09,372.58
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,559.86,472.0
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,677.2,564.9
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,733.96,605.76
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,788.13,643.97
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,830.03,673.18
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,869.59,700.31
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,902.08,722.26
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,920.1,733.54
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,940.98,747.05
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,958.34,758.03
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,967.1,761.45
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,971.85,762.16
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,932.86,733.1
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,859.61,675.38
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,871.73,684.71
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,878.43,689.65
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,898.3,706.67
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,908.41,713.53
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,881.74,694.19
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,851.61,672.5
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,777.81,613.74
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,691.53,544.56
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,703.17,555.44
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,688.46,544.6
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,639.75,505.61
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,589.09,463.96
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,517.88,404.68
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,457.89,355.37
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,412.47,316.02
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,362.53,271.82
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,309.66,223.8
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,252.42,172.99
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,205.43,139.95
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,167.93,121.45
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,131.14,109.13
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,118.85,98.8
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,125.45,105.06
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,136.86,115.6
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,117.65,99.07
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,93.12,77.68
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,87.9,73.27
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,82.56,68.65
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,72.58,59.75
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,62.29,50.39
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,50.89,39.92
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,39.23,29.02
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,27.26,17.29
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,15.12,0.0
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,39.01,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,119.09,79.8
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,188.34,148.8
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,273.46,224.66
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,343.78,287.55
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,419.9,353.73
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,486.31,409.48
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,555.57,465.64
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,613.66,511.61
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,672.14,556.17
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,718.07,589.43
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,766.8,624.29
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,808.34,653.2
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,847.67,680.16
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,878.34,700.54
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,905.94,718.65
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,928.19,732.62
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,934.23,735.06
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,946.16,740.85
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,954.42,744.09
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,955.68,743.9
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,953.07,741.17
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,943.83,733.94
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,930.77,724.18
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,912.66,710.69
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,890.91,694.76
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,863.19,674.87
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,832.29,652.73
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,797.64,627.33
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,760.2,598.5
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,718.44,566.07
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,674.41,531.18
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,626.98,492.7
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,577.73,451.76
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,525.87,407.71
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,472.78,361.43
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,417.4,312.14
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,361.49,261.67
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,300.02,206.91
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,242.03,156.65
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,183.86,111.79
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,126.87,79.3
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,90.79,74.32
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,89.98,73.86
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,87.99,72.34
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,79.19,64.83
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,76.95,63.08
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,74.68,61.27
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,70.82,58.02
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,66.9,54.64
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,61.96,50.24
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,57.02,45.7
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,46.52,36.06
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,38.48,28.43
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,27.5,17.64
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,16.62,0.0
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,9.44,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,18.74,8.43
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,39.16,27.23
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,59.35,45.19
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,91.53,73.39
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,118.76,97.15
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,146.52,121.04
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,175.05,145.2
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,221.82,184.48
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,286.26,237.25
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,259.86,214.05
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,246.96,201.97
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,381.97,312.34
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,523.6,422.21
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,481.53,385.83
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,455.75,362.92
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,410.09,326.49
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,383.67,304.57
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,433.37,342.89
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,502.5,394.46
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,507.82,397.11
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,512.14,399.54
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,582.67,453.14
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,665.99,513.86
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,673.64,518.53
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,678.62,521.95
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,653.99,502.38
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,628.51,482.48
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,570.36,439.3
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,524.09,404.52
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,493.51,381.91
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,463.85,359.65
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,452.44,351.02
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,439.03,340.44
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,414.87,321.56
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,390.02,301.81
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,386.17,292.13
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,356.48,257.06
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,299.97,211.37
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,259.73,181.49
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,198.32,129.57
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,134.09,86.05
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,91.35,74.42
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,90.13,73.64
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,88.33,72.45
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,86.42,71.16
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,83.59,68.9
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,80.66,66.55
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,76.77,63.29
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,72.81,59.9
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,64.46,52.48
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,58.17,46.74
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,49.62,38.87
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,41.05,30.75
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,29.18,19.2
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,17.31,1.62
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,51.91,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,116.34,79.88
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,176.84,138.78
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,246.94,200.19
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,221.19,182.1
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,182.52,150.73
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,217.79,180.6
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,254.26,210.4
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,319.86,264.13
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,406.22,332.36
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,533.71,431.74
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,661.77,527.09
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,651.76,515.34
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,643.64,506.18
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,661.41,517.14
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,656.82,512.16
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,668.77,518.94
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,678.17,523.74
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,695.61,534.46
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,710.99,543.58
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,745.27,567.19
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,760.15,577.37
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,758.72,575.86
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,754.65,572.72
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,756.74,574.25
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,755.64,573.46
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,754.19,572.72
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,748.97,569.22
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,696.54,531.44
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,644.97,494.12
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,595.33,457.44
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,552.95,425.54
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,546.85,421.88
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,532.79,410.94
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,504.66,387.36
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,462.72,350.38
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,405.17,303.0
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,360.94,267.22
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,304.91,215.68
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,243.08,158.95
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,197.44,130.96
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,174.84,127.48
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,144.64,120.21
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,137.96,114.89
