Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,140.94,117.82
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,136.69,114.52
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,123.3,103.29
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,109.13,91.26
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,99.85,83.55
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,90.3,75.44
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,78.12,64.65
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,65.58,53.35
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,53.17,41.96
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,40.54,30.2
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,28.26,18.43
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,16.06,2.13
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,8.26,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,10.3,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,21.91,11.11
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,50.89,36.92
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,77.96,60.88
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,106.61,86.12
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,136.09,111.79
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,164.87,136.16
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,194.26,160.49
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,186.85,153.34
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,164.02,133.31
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,245.15,200.19
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,315.3,256.08
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,325.22,262.4
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,334.05,268.09
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,449.67,359.02
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,568.57,448.63
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,617.11,483.38
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,664.98,517.64
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,665.66,514.97
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,664.07,511.17
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,748.84,572.88
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,815.46,620.02
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,874.14,664.01
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,897.34,680.46
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,880.41,668.23
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,859.99,654.12
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,834.15,636.79
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,805.22,617.27
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,772.23,594.67
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,736.55,569.14
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,696.6,539.2
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,654.4,506.84
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,609.25,471.11
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,562.31,433.02
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,512.17,391.39
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,460.68,347.45
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,407.37,300.94
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,353.46,253.09
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,294.62,210.49
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,271.72,200.86
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,235.21,177.05
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,202.16,157.23
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,166.35,138.11
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,142.92,118.63
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,146.4,122.25
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,148.57,124.75
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,128.58,107.84
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,105.31,87.89
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,92.69,77.08
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,79.99,66.02
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,64.45,52.26
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,53.96,42.81
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,46.74,36.18
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,37.32,27.39
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,27.34,17.72
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,17.43,3.74
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,9.05,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,8.37,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,16.79,7.29
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,32.4,21.51
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,48.05,35.28
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,66.53,51.44
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,85.06,67.49
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,105.39,84.91
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,126.19,102.5
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,239.4,198.36
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,334.42,276.55
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,368.25,302.0
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,401.63,326.82
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,393.7,318.21
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,363.51,292.54
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,364.17,291.77
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,363.79,290.06
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,375.85,298.48
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,387.35,306.37
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,395.31,311.67
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,402.77,316.62
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,421.34,330.31
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,439.11,343.27
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,437.15,341.25
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,434.77,339.06
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,453.38,353.04
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,470.48,365.68
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,453.72,352.56
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,437.04,339.71
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,623.92,486.69
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,740.41,574.68
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,674.68,521.15
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,603.92,465.8
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,527.4,407.65
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,461.54,357.21
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,415.77,322.16
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,373.02,289.27
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,367.56,281.95
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,348.51,261.78
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,307.46,229.63
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,268.57,200.75
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,233.16,172.31
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,193.81,145.44
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,164.29,137.0
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,153.71,128.42
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,116.18,96.45
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,80.89,65.99
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,78.52,64.16
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,76.08,62.23
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,72.37,59.25
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,68.59,56.13
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,63.11,51.28
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,57.54,46.2
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,47.25,36.72
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,39.28,29.15
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,28.71,18.97
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,18.15,4.96
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,60.05,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,134.71,94.9
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,202.38,159.2
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,278.55,226.22
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,344.1,283.94
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,414.82,344.24
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,270.67,226.59
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,64.71,49.78
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,109.15,87.72
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,155.33,126.25
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,300.86,247.37
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,424.3,345.97
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,633.84,511.45
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,822.88,649.41
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,854.09,668.24
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,871.4,678.59
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,892.24,691.58
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,909.76,702.24
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,924.67,709.85
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,936.1,715.15
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,937.83,715.69
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,935.69,713.81
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,927.35,707.83
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,915.19,699.37
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,897.95,687.5
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,877.04,673.16
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,850.91,655.19
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,821.44,634.85
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,787.64,611.62
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,750.9,584.35
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,708.97,552.42
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,664.89,518.07
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,618.62,481.02
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,570.32,441.32
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,518.95,398.17
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,466.31,352.71
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,411.28,304.1
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,355.47,253.98
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,298.87,203.45
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,242.58,155.01
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,185.48,111.39
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,120.65,72.95
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,85.14,68.82
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,85.61,69.45
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,83.82,68.11
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,81.94,66.7
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,75.07,60.89
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,74.61,60.69
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,71.12,57.92
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,67.59,55.02
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,63.71,51.61
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,59.92,48.14
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,49.35,38.43
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,41.37,30.87
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,30.78,20.7
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,20.24,6.9
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,10.62,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,54.28,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,119.17,84.45
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,182.44,143.64
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,256.59,208.69
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,321.34,265.64
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,398.27,330.91
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,461.53,382.71
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,527.37,434.73
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,584.18,478.62
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,641.5,521.61
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,690.18,555.48
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,737.85,587.16
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,779.24,614.69
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,813.79,636.93
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,845.42,657.31
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,874.26,675.62
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,896.83,689.53
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,916.11,701.22
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,928.67,707.08
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,937.58,710.6
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,925.56,701.88
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,923.99,700.59
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,917.37,696.31
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,907.03,689.6
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,890.35,678.2
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,870.11,664.43
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,845.25,647.82
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,817.13,628.86
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,784.03,605.34
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,748.15,578.8
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,708.29,548.92
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,666.06,516.43
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,620.44,480.26
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,572.92,441.56
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,522.29,399.29
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,470.28,354.66
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,416.18,307.74
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,361.38,259.25
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,300.83,205.75
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,243.49,156.51
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,185.87,112.28
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,129.27,80.2
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,93.34,75.61
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,92.94,75.52
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,84.29,68.37
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,82.78,67.42
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,80.97,66.06
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,79.15,64.69
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,75.49,61.77
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,71.76,58.72
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,66.95,54.5
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,59.28,47.57
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,51.36,40.32
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,43.43,32.85
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,31.84,21.78
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,20.28,7.63
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,10.62,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,47.99,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,116.26,83.13
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,181.14,143.24
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,257.28,210.07
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,322.68,267.64
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,399.77,333.05
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,466.19,387.4
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,535.67,442.18
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,592.08,485.23
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,648.92,527.11
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,700.22,562.18
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,750.83,595.13
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,787.73,618.46
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,826.73,642.9
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,859.09,661.55
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,888.64,678.02
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,910.68,690.49
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,929.33,700.71
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,929.39,697.29
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,938.59,700.28
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,939.98,700.87
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,937.57,699.16
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,929.07,692.27
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,916.8,683.06
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,899.07,671.6
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,877.76,657.8
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,850.95,640.81
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,820.97,621.51
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,787.26,598.69
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,750.78,572.65
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,709.35,542.64
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,665.76,510.08
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,620.04,474.44
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,572.41,436.27
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,520.97,394.35
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,468.48,350.21
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,414.58,303.5
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,359.99,255.34
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,299.96,203.21
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,243.76,155.73
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,186.82,112.76
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,130.99,81.5
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,95.72,77.32
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,88.2,71.11
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,86.59,69.95
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,84.89,68.7
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,83.21,67.48
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,81.54,66.25
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,77.65,63.17
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,73.68,59.95
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,68.64,55.67
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,60.52,48.49
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,51.98,40.73
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,43.41,32.72
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,32.21,22.06
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,21.01,8.63
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,55.16,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,120.11,85.96
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,182.0,143.28
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,253.99,206.24
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,318.42,262.51
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,388.69,321.95
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,457.68,377.69
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,524.01,429.35
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,580.96,472.71
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,638.43,515.13
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,688.78,549.97
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,738.33,582.34
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,780.06,609.42
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,814.61,631.05
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,847.39,650.57
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,877.45,668.0
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,900.07,681.52
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,919.37,692.9
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,932.37,700.15
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,941.73,705.13
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,929.22,695.77
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,927.2,693.76
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,919.62,687.42
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,908.33,678.77
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,891.21,667.6
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,870.56,654.14
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,844.48,636.98
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,815.28,617.65
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,782.02,594.27
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,746.07,568.27
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,705.26,538.16
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,662.38,505.78
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,617.17,470.79
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,570.15,433.36
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,520.05,392.46
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,468.62,349.24
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,413.67,302.18
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,357.85,253.52
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,300.9,203.88
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,244.11,155.92
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,187.45,113.31
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,131.96,82.29
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,95.63,77.2
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,94.48,76.49
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,85.41,68.9
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,83.66,67.62
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,80.72,65.29
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,77.66,62.85
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,74.32,60.24
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,70.93,57.52
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,65.45,52.74
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,59.89,47.75
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,49.83,38.68
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,42.21,31.56
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,31.62,21.57
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,21.07,9.16
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,11.02,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,56.63,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,123.23,88.59
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,186.26,146.82
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,259.7,211.18
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,323.99,267.61
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,400.1,332.01
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,462.45,382.83
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,527.21,433.7
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,584.11,477.27
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,641.5,519.8
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,690.1,553.59
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,737.68,584.94
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,778.45,612.16
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,812.26,634.13
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,843.58,652.99
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,872.06,669.68
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,894.59,683.44
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,913.84,695.01
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,923.9,699.64
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,930.23,701.94
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,932.56,703.0
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,931.12,701.69
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,924.43,696.97
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,899.16,679.8
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,882.66,668.77
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,862.66,655.28
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,837.81,638.82
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,809.77,620.07
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,776.81,596.17
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,741.18,569.79
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,701.08,539.78
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,658.91,507.46
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,614.06,472.1
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,567.38,434.34
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,488.3,372.21
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,427.28,325.5
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,400.91,301.29
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,361.6,264.21
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,306.14,213.25
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,245.54,158.15
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,188.84,114.91
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,133.26,83.37
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,96.79,78.22
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,95.69,77.54
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,86.54,70.02
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,84.84,68.91
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,82.57,67.17
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,80.25,65.36
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,81.48,66.79
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,80.06,65.83
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,70.35,57.29
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,60.0,48.04
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,52.1,40.87
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,44.19,33.47
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,33.33,23.14
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,22.45,10.57
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,11.8,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,61.79,0.0
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,135.52,97.1
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,198.92,154.78
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,276.77,220.8
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,267.81,216.64
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,238.11,193.9
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,279.64,227.73
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,322.81,261.14
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,309.94,249.4
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,306.21,244.7
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,337.1,267.33
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,367.53,288.74
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,404.13,315.74
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,440.58,342.31
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,416.18,322.8
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,369.39,287.02
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,451.88,349.38
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,514.28,394.88
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,617.36,469.17
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,699.58,526.63
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,840.0,627.13
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,928.93,686.03
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,921.1,680.67
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,909.5,674.13
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,892.01,663.02
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,870.97,649.6
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,795.93,595.9
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,702.28,526.98
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,699.46,525.82
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,692.26,520.44
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,688.6,520.27
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,662.2,502.77
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,616.15,467.44
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,568.25,429.75
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,517.87,389.14
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,466.1,346.03
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,407.81,298.86
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,361.95,262.29
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,298.32,217.11
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,269.56,202.29
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,238.25,179.12
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,208.69,159.35
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,133.49,108.84
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,87.99,70.54
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,86.32,69.52
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,84.57,68.37
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,86.39,70.19
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,93.89,76.95
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,81.59,66.57
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,65.76,52.93
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,61.16,48.94
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,56.54,44.79
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,49.69,38.59
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,42.82,32.16
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,31.19,21.27
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,21.95,10.53
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,60.85,0.33
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,132.67,95.56
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,196.6,153.93
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,271.03,218.3
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,341.31,278.5
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,413.77,338.64
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,303.65,249.89
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,163.32,132.15
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,181.04,146.78
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,198.46,160.4
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,218.57,175.74
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,238.51,190.66
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,271.45,216.22
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,304.48,241.42
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,322.55,254.0
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,340.2,266.19
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,385.83,300.52
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,431.16,333.89
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,492.99,378.56
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,533.71,407.24
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,583.5,443.51
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,649.31,490.11
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,634.88,478.42
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,603.68,455.87
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,600.13,453.37
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,595.12,449.62
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,562.71,425.72
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,530.75,402.22
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,501.76,381.05
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,473.43,360.21
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,485.63,369.96
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,493.79,376.15
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,476.33,363.05
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,457.35,348.6
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,441.13,335.63
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,421.92,319.4
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,374.67,282.82
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,339.4,255.77
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,307.96,230.37
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,276.39,205.17
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,234.7,173.0
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,200.89,150.32
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,172.93,141.55
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,161.56,132.49
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,146.79,120.69
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,125.49,103.18
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,92.76,75.38
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,58.25,45.62
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,63.42,50.44
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,64.01,51.19
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,59.64,47.4
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,55.27,43.49
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,49.11,37.93
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,42.98,32.18
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,33.32,23.03
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,22.05,10.85
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,11.41,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,7.59,0.0
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,15.24,6.5
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,25.99,16.19
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,37.43,26.24
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,51.31,38.33
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,65.1,50.2
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,79.31,62.23
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,93.46,74.03
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,128.22,103.2
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,163.92,132.64
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,166.33,133.7
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,168.54,134.65
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,280.87,226.09
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,401.43,320.03
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,446.15,353.03
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,490.81,385.91
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,508.19,397.41
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,524.34,408.16
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,539.99,417.85
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,554.39,426.58
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,574.58,440.37
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,593.29,452.94
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,598.17,455.63
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,601.53,457.4
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,539.53,411.04
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,465.73,356.1
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,497.12,379.65
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,512.5,390.73
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,501.93,382.7
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,490.42,374.16
