Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,503.68,384.53
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,512.37,390.95
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,448.91,343.31
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,392.55,301.16
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,371.13,285.15
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,350.65,269.4
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,306.33,235.92
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,262.79,203.25
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,236.49,183.23
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,211.83,164.46
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,192.9,150.07
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,185.33,144.96
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,164.19,135.02
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,145.12,119.39
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,130.23,107.14
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,115.16,94.61
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,100.32,82.17
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,85.28,69.4
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,72.08,58.22
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,58.73,46.71
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,49.81,38.88
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,40.57,30.64
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,39.65,29.73
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,44.47,33.68
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,32.36,22.36
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,22.75,11.73
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,7.21,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,14.47,5.95
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,24.06,14.65
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,33.68,23.16
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,46.13,34.06
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,58.53,44.79
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,71.36,55.61
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,84.17,66.19
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,106.15,84.3
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,128.29,102.17
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,155.69,124.19
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,183.49,146.09
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,251.55,200.22
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,305.89,242.2
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,318.8,250.67
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,331.24,258.97
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,400.73,311.9
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,490.24,377.57
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,483.5,370.15
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,456.2,348.84
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,455.33,347.57
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,453.91,345.76
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,454.13,345.58
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,453.78,345.02
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,461.46,350.58
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,468.07,355.32
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,463.4,351.21
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,457.98,346.66
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,533.22,403.67
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,594.99,449.19
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,605.67,457.38
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,610.91,461.31
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,607.94,459.84
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,583.21,440.27
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,531.07,397.98
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,477.43,353.23
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,421.25,305.08
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,364.29,255.3
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,305.95,204.41
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,247.55,155.06
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,188.92,110.69
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,131.03,78.34
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,91.19,72.78
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,80.87,64.22
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,79.18,63.11
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,77.4,61.91
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,75.06,60.09
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,72.66,58.21
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,64.02,50.94
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,60.81,48.35
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,56.67,44.77
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,52.53,41.07
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,46.62,35.75
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,40.74,30.25
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,32.2,22.14
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,23.69,12.61
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,11.1,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,73.35,9.49
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,157.98,113.65
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,224.87,174.72
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,301.49,240.85
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,367.7,297.8
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,438.76,356.71
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,500.55,405.52
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,564.36,453.8
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,617.37,493.02
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,673.2,532.58
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,721.35,563.45
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,768.18,592.55
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,807.73,617.0
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,844.91,639.47
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,839.43,632.45
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,833.41,625.79
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,790.35,593.21
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,734.97,551.67
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,766.96,573.5
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,796.54,592.51
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,802.86,595.14
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,806.19,596.11
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,796.69,589.64
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,784.48,581.45
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,782.41,580.11
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,777.19,576.51
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,740.48,551.36
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,702.76,525.41
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,686.32,514.14
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,667.28,500.61
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,641.65,482.27
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,613.62,461.78
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,570.31,429.68
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,527.06,397.03
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,482.97,363.03
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,439.0,328.3
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,394.74,292.62
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,351.02,256.82
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,308.94,223.23
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,277.64,199.11
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,226.64,159.05
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,179.33,127.52
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,152.34,123.77
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,158.17,129.04
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,114.5,92.65
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,77.33,61.29
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,96.02,77.59
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,126.52,103.93
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,110.82,90.93
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,97.12,79.52
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,83.98,68.37
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,70.64,56.8
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,55.09,43.04
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,41.55,30.85
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,32.63,22.46
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,23.71,12.79
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,11.12,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,43.33,4.53
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,95.88,68.0
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,139.18,107.55
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,186.71,148.95
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,232.3,188.19
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,280.2,228.09
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,324.72,263.68
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,370.99,299.33
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,291.13,234.33
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,197.02,156.56
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,212.68,168.63
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,228.03,179.65
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,273.32,215.17
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,319.15,250.41
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,369.04,288.21
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,438.87,339.95
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,455.98,350.95
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,472.11,361.66
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,414.45,318.18
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,376.46,289.12
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,403.05,308.62
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,428.76,326.74
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,537.06,406.11
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,638.44,477.0
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,571.34,427.57
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,520.55,390.64
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,453.46,342.33
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,401.84,304.5
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,394.99,299.54
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,387.77,293.96
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,359.17,272.86
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,331.81,252.71
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,319.48,243.71
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,307.26,234.64
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,349.37,265.42
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,378.38,284.86
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,350.29,263.02
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,322.66,241.74
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,299.4,222.86
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,274.05,202.4
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,245.0,179.88
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,201.99,149.85
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,172.43,140.73
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,165.83,135.8
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,149.86,122.88
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,142.99,117.54
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,133.21,109.67
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,116.02,95.39
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,85.74,69.76
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,70.18,56.55
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,64.42,51.59
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,58.5,46.36
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,51.79,40.35
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,45.03,34.09
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,32.72,22.75
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,22.82,12.45
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,11.45,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,72.06,12.77
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,154.68,111.76
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,219.96,170.84
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,294.69,234.87
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,213.03,173.07
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,70.68,54.74
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,85.79,67.76
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,100.84,80.07
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,126.96,101.73
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,153.65,123.51
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,212.01,170.6
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,259.01,207.43
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,263.02,209.61
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,266.47,211.57
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,303.78,240.09
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,341.03,267.92
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,381.41,298.17
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,421.46,327.7
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,501.28,387.15
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,560.23,430.21
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,541.78,414.83
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,522.45,399.5
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,504.97,385.26
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,470.96,359.19
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,457.89,349.3
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,444.7,339.21
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,456.87,348.4
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,467.38,356.16
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,482.74,367.29
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,486.19,369.7
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,486.44,370.12
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,484.09,368.44
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,440.12,335.52
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,399.27,305.03
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,380.9,290.55
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,361.88,275.26
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,340.13,258.2
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,317.72,240.37
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,272.62,207.29
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,227.86,174.97
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,218.62,168.04
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,207.06,160.12
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,184.92,151.7
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,169.69,139.48
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,151.08,124.3
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,120.47,98.73
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,106.02,86.73
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,91.4,74.41
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,72.15,58.02
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,52.16,40.7
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,44.03,33.59
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,35.93,26.39
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,36.31,26.67
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,41.3,30.81
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,32.86,22.88
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,22.93,12.66
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,11.48,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,65.05,11.98
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,145.7,105.21
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,207.3,161.46
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,277.86,222.82
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,340.15,276.48
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,407.1,332.18
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,284.4,233.58
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,93.28,73.1
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,125.1,100.02
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,157.68,126.68
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,172.19,137.75
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,186.66,148.69
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,191.69,152.13
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,196.67,155.55
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,256.51,202.62
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,301.34,236.87
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,308.38,241.36
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,315.13,245.83
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,350.16,272.33
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,384.58,297.9
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,382.36,295.38
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,379.87,292.97
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,424.45,326.28
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,467.27,357.48
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,479.87,366.16
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,504.27,383.47
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,414.6,317.03
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,341.64,262.38
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,332.99,256.22
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,324.27,249.63
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,334.37,257.33
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,343.1,263.83
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,318.39,245.11
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,294.77,227.34
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,279.88,216.2
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,265.32,205.21
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,282.49,217.92
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,294.96,226.43
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,246.75,190.05
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,212.31,164.72
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,203.28,157.71
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,200.26,156.13
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,169.47,139.67
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,151.58,125.11
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,141.24,116.76
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,130.81,108.26
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,120.6,99.87
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,110.32,91.34
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,105.53,87.66
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,101.57,84.61
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,88.61,73.35
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,75.35,61.65
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,61.76,49.43
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,47.91,36.78
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,35.15,24.95
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,21.93,12.01
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,11.28,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,62.78,12.42
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,136.34,98.95
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,197.08,153.98
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,271.58,218.17
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,191.13,155.89
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,76.44,59.59
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,93.81,74.5
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,111.37,89.12
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,116.79,93.29
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,122.2,97.39
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,148.94,119.09
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,176.11,140.73
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,196.61,156.8
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,217.15,172.76
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,267.4,212.2
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,301.21,238.16
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,305.85,241.0
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,310.24,243.8
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,318.99,249.64
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,327.43,255.2
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,317.04,246.7
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,289.72,225.4
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,455.86,352.77
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,582.32,444.81
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,470.99,361.34
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,349.94,270.11
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,380.02,293.39
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,408.06,313.99
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,432.61,332.07
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,454.27,347.75
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,465.07,355.34
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,467.27,356.52
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,439.47,335.66
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,412.47,315.46
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,360.29,276.49
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,311.7,240.25
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,294.01,226.98
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,276.53,213.59
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,245.49,190.07
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,216.74,168.41
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,204.34,158.99
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,191.44,149.59
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,173.71,143.3
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,146.56,120.89
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,135.21,111.68
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,123.77,102.28
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,109.02,89.94
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,94.1,77.3
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,76.3,62.12
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,58.11,46.33
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,49.45,38.71
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,40.57,30.78
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,39.94,30.1
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,45.07,34.31
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,33.53,23.57
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,24.33,14.06
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,12.21,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,6.83,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,13.7,5.38
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,22.9,13.67
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,32.12,21.84
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,42.41,30.88
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,53.0,40.05
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,64.47,49.74
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,75.93,59.26
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,122.48,98.59
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,183.93,149.45
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,270.7,221.33
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,378.69,307.81
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,369.95,298.48
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,339.89,273.1
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,417.89,334.07
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,477.83,379.6
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,524.24,414.23
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,589.98,462.4
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,487.11,381.77
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,383.37,299.98
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,435.16,340.07
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,503.67,391.03
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,586.42,453.71
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,680.65,522.59
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,701.55,537.65
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,729.42,557.76
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,783.38,600.21
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,804.65,618.65
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,772.16,594.42
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,737.0,568.11
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,697.97,538.75
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,656.67,506.98
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,612.06,471.66
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,565.63,433.98
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,502.37,383.31
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,449.47,341.57
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,403.43,304.22
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,357.56,266.19
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,311.21,228.14
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,268.46,194.06
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,235.84,171.88
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,203.33,153.27
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,168.43,139.84
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,144.7,120.09
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,112.98,93.2
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,81.61,66.25
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,89.69,73.59
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,102.92,85.41
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,91.43,75.59
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,79.31,65.1
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,73.32,59.92
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,67.23,54.5
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,57.36,45.65
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,47.25,36.37
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,36.07,25.89
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,24.73,14.56
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,12.65,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,66.46,14.54
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,145.51,105.9
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,210.08,164.95
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,282.76,228.88
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,200.55,164.85
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,61.18,46.75
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,73.98,57.62
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,86.76,68.17
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,102.73,81.36
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,118.68,94.37
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,144.13,115.3
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,169.95,136.31
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,194.31,155.85
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,218.81,175.32
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,328.58,263.9
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,443.0,353.13
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,487.96,386.88
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,532.48,420.11
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,536.05,420.35
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,538.28,419.85
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,548.17,426.44
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,556.79,432.08
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,509.04,394.99
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,445.67,346.26
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,553.36,429.39
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,651.21,502.24
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,637.88,491.98
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,622.68,480.92
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,698.67,541.73
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,736.29,572.52
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,700.04,544.25
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,660.56,513.3
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,615.18,477.69
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,567.91,439.53
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,518.0,397.46
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,466.62,353.0
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,413.04,305.7
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,358.67,256.91
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,302.89,207.02
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,247.01,158.64
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,190.84,114.95
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,126.81,75.43
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,84.45,67.85
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,83.48,67.24
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,82.02,66.3
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,80.46,65.29
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,78.33,63.65
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,70.28,56.77
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,67.33,54.36
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,64.35,51.87
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,59.74,47.86
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,55.07,43.7
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,48.98,38.2
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,42.85,32.49
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,34.1,24.19
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,25.28,15.1
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,11.9,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,43.35,7.9
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,95.62,68.59
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,139.33,108.78
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,187.72,151.76
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,233.55,192.45
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,281.99,234.48
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,343.04,285.73
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,393.26,327.2
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,501.76,416.0
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,612.49,504.08
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,570.37,467.09
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,504.08,411.43
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,550.47,447.35
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,615.72,496.21
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,754.21,603.06
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,869.62,684.99
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,891.88,698.68
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,910.84,710.68
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,925.15,719.73
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,935.91,726.46
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,939.46,727.9
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,939.13,726.79
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,931.75,719.92
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,920.5,710.49
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,904.1,698.55
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,883.99,684.09
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,859.05,666.61
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,830.71,646.69
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,797.24,622.33
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,760.85,594.3
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,718.01,560.97
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,673.42,525.64
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,627.52,488.47
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,579.67,448.81
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,529.53,406.42
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,477.72,361.46
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,423.37,313.94
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,368.19,264.77
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,311.38,213.7
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,254.27,164.06
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,197.0,119.36
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,132.24,79.26
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,88.22,71.12
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,87.04,70.33
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,85.65,69.33
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,84.17,68.28
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,82.1,66.7
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,73.78,59.62
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,70.57,57.11
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,67.3,54.48
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,63.07,50.82
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,58.82,47.03
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,52.8,41.61
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,46.79,35.98
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,35.43,25.36
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,26.56,16.24
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,13.34,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,63.81,14.31
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,138.57,101.16
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,200.92,158.06
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,277.2,224.71
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,341.91,281.45
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,411.55,340.6
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,475.05,392.4
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,541.25,444.4
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,597.21,486.3
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,653.46,526.88
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,700.98,559.32
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,751.16,592.29
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,792.31,619.11
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,831.28,644.02
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,863.75,663.31
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,882.68,673.16
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,905.14,686.82
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,924.23,698.15
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,932.72,701.67
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,937.28,702.77
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,940.12,703.67
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,939.14,702.17
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,931.62,696.98
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,920.27,689.39
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,903.44,678.21
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,882.98,664.65
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,856.97,646.1
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,827.73,625.37
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,794.33,602.01
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,758.14,575.69
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,718.84,546.87
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,676.89,515.3
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,630.64,479.56
