Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,582.43,441.25
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,531.5,399.64
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,479.17,355.65
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,424.48,309.2
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,369.0,261.01
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,312.33,211.24
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,255.62,162.9
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,198.24,118.76
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,133.4,78.97
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,89.07,70.97
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,88.23,70.49
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,86.54,69.4
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,84.76,68.23
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,76.66,61.43
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,75.0,60.2
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,71.5,57.46
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,67.92,54.59
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,64.06,51.28
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,60.21,47.88
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,53.49,41.88
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,46.71,35.62
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,35.39,25.13
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,26.52,16.14
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,13.33,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,63.43,14.06
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,137.38,99.76
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,199.84,156.01
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,272.29,218.24
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,340.37,276.02
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,410.47,333.24
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,472.36,381.96
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,536.56,430.29
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,592.49,471.44
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,648.71,511.54
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,697.07,543.76
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,744.37,573.49
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,780.63,596.06
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,818.95,619.86
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,850.01,638.22
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,878.21,654.63
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,900.12,667.15
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,918.68,677.59
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,850.03,630.93
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,758.84,566.06
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,733.66,548.16
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,692.32,518.49
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,751.72,560.58
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,793.9,589.44
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,699.79,522.33
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,609.28,457.52
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,564.26,425.83
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,520.52,394.13
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,472.78,359.11
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,421.19,321.0
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,400.7,306.15
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,380.76,291.43
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,378.53,290.5
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,374.9,288.26
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,354.47,272.77
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,334.46,257.55
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,317.77,244.54
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,300.66,231.03
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,268.78,206.85
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,239.51,184.9
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,216.76,167.8
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,195.31,152.1
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,179.08,147.37
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,168.69,139.12
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,157.75,130.33
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,146.53,121.25
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,132.53,109.72
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,110.46,91.11
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,91.76,75.34
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,72.68,58.96
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,62.14,49.79
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,51.55,40.4
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,47.37,36.65
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,47.41,36.44
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,35.7,25.57
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,26.51,16.32
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,13.33,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,65.87,14.54
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,144.47,105.28
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,210.07,165.26
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,284.2,230.55
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,348.37,287.4
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,417.38,346.78
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,417.66,347.7
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,415.98,345.64
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,449.68,372.36
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,480.92,396.24
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,613.51,502.2
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,742.61,600.08
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,782.68,627.25
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,820.59,653.09
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,852.05,673.01
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,869.99,683.1
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,891.44,697.09
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,909.57,708.74
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,921.42,714.7
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,929.65,718.23
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,930.97,718.67
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,928.52,716.62
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,919.61,710.88
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,906.93,702.54
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,890.52,690.51
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,870.51,676.01
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,843.76,657.39
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,813.91,636.46
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,780.78,613.09
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,744.93,586.56
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,706.11,556.08
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,664.8,523.01
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,619.5,485.87
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,572.29,446.32
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,522.14,403.55
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,470.69,358.58
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,417.14,310.75
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,362.84,261.58
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,306.68,210.76
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,249.66,160.76
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,195.2,124.57
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,170.42,119.14
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,105.75,86.51
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,80.2,64.64
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,78.58,63.44
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,76.86,62.14
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,75.85,61.47
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,74.89,60.83
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,66.2,53.44
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,63.16,51.0
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,60.47,48.7
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,57.91,46.41
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,51.92,40.92
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,45.92,35.24
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,35.44,25.43
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,27.27,17.06
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,13.71,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,72.26,15.98
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,155.73,113.44
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,222.27,174.74
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,298.92,242.38
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,361.65,298.3
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,428.82,356.29
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,488.06,406.51
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,552.34,459.2
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,580.94,481.15
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,607.06,500.33
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,614.92,503.81
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,605.3,493.79
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,627.98,509.35
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,647.13,521.81
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,672.85,539.59
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,696.19,555.38
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,752.2,596.89
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,813.2,640.98
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,774.47,607.85
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,736.6,575.99
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,767.71,598.64
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,795.95,618.58
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,778.05,604.19
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,757.75,588.42
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,766.86,594.78
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,772.4,598.3
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,733.02,568.72
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,692.84,538.61
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,688.64,535.81
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,680.61,529.72
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,685.57,536.27
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,666.5,523.51
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,621.04,486.55
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,573.51,447.06
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,523.35,403.6
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,471.64,357.82
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,417.15,309.46
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,361.75,259.48
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,305.36,208.7
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,248.78,159.3
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,191.38,114.24
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,134.52,80.03
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,88.96,72.02
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,79.19,63.76
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,77.52,62.5
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,75.75,61.16
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,79.17,64.38
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,89.78,73.93
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,71.12,57.8
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,55.51,44.17
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,53.08,42.09
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,55.26,44.05
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,49.51,38.85
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,43.75,33.46
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,36.48,26.48
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,27.33,17.26
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,13.73,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,26.54,2.33
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,58.9,40.77
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,91.75,70.59
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,126.96,101.82
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,160.13,131.32
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,194.37,161.22
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,228.37,190.28
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,262.96,219.22
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,363.29,302.9
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,474.99,393.19
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,355.38,292.84
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,191.51,154.55
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,277.33,225.17
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,350.25,283.49
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,360.25,290.05
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,369.41,296.14
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,512.25,409.73
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,657.27,520.22
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,726.94,571.24
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,778.14,608.77
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,869.97,678.73
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,928.47,718.45
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,889.99,689.5
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,821.13,634.95
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,815.16,630.32
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,805.99,622.94
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,711.54,551.15
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,616.1,478.17
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,550.76,428.49
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,496.82,386.72
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,423.6,330.74
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,360.83,282.23
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,441.5,345.33
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,502.3,389.93
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,497.22,383.04
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,470.46,355.93
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,415.82,307.48
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,360.25,257.5
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,302.98,205.94
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,245.0,155.25
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,186.9,109.4
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,129.27,74.59
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,81.49,65.49
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,79.81,64.27
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,77.58,62.65
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,75.21,60.9
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,65.48,52.54
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,63.79,51.24
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,72.46,59.1
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,84.91,70.3
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,75.89,62.41
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,66.54,54.11
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,56.44,45.06
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,46.04,35.55
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,35.6,25.76
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,24.96,15.37
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,12.57,0.0
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,9.89,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,19.86,10.33
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,34.55,23.48
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,49.0,36.22
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,65.75,50.82
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,82.43,65.15
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,100.5,80.5
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,118.96,95.94
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,147.99,120.08
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,191.03,155.23
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,192.87,155.54
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,180.25,144.3
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,209.53,167.68
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,256.37,204.38
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,210.91,167.37
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,183.33,144.8
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,321.89,254.98
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,468.18,364.62
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,402.26,312.48
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,355.88,276.07
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,513.45,396.01
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,666.36,504.96
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,523.91,399.8
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,385.17,295.95
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,327.71,253.35
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,261.09,202.46
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,261.18,202.87
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,261.04,202.8
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,450.33,348.64
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,610.18,463.22
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,429.68,329.46
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,262.57,202.76
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,252.33,195.74
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,242.27,188.05
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,190.67,148.05
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,140.03,108.28
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,199.19,155.14
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,245.22,190.45
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,234.83,182.1
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,224.03,173.72
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,224.4,172.86
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,219.25,168.96
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,190.05,156.4
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,170.9,140.98
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,150.06,124.13
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,134.2,111.3
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,132.44,110.21
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,131.59,109.84
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,115.21,96.0
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,96.97,80.4
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,84.26,69.44
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,71.49,58.23
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,58.08,46.25
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,44.57,34.0
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,32.3,22.72
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,19.86,11.05
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,9.89,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,7.21,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,14.47,5.99
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,23.28,13.98
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,32.12,21.78
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,42.45,30.81
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,53.02,39.93
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,64.48,49.67
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,75.94,59.24
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,114.75,91.8
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,154.74,124.66
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,218.42,176.09
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,271.31,217.45
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,357.61,284.79
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,428.85,338.77
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,352.0,277.86
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,291.17,229.02
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,282.12,221.74
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,255.48,200.55
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,370.31,289.85
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,486.36,375.96
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,450.78,347.88
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,434.12,334.76
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,434.74,334.18
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,434.85,333.14
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,419.56,321.36
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,404.35,309.76
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,485.72,370.87
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,548.04,416.2
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,545.78,414.0
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,541.45,410.76
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,494.43,376.15
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,450.26,343.63
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,403.29,309.52
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,361.59,278.94
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,365.73,282.09
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,362.15,278.73
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,340.4,261.58
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,318.21,243.93
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,287.02,220.46
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,253.15,195.33
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,223.99,173.96
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,197.52,154.93
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,182.34,151.22
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,173.63,144.35
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,140.67,116.76
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,108.87,89.81
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,118.89,98.85
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,131.19,109.84
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,118.22,99.07
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,104.97,87.92
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,91.61,76.31
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,78.05,64.33
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,64.26,52.03
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,50.28,39.32
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,37.6,27.54
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,24.73,15.25
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,12.6,0.0
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,79.46,13.58
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,175.54,126.63
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,240.74,187.6
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,315.05,252.9
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,380.02,309.82
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,447.29,366.74
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,508.37,416.21
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,571.06,464.99
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,625.81,506.59
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,680.3,546.15
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,728.26,578.38
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,767.01,603.36
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,805.95,628.84
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,842.53,652.32
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,873.15,670.19
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,900.67,685.81
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,922.04,698.49
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,939.9,708.88
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,952.4,716.41
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,961.17,721.61
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,962.63,722.11
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,960.11,720.15
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,952.16,713.95
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,940.23,705.2
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,922.66,693.55
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,901.28,679.4
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,874.9,662.28
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,845.02,642.65
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,811.08,619.67
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,774.02,592.99
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,731.94,561.78
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,687.45,527.95
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,640.26,490.98
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,590.87,451.22
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,538.72,408.12
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,485.03,362.49
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,428.8,313.6
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,371.57,262.89
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,313.07,211.03
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,254.53,160.55
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,195.35,114.08
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,136.61,78.36
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,85.79,68.41
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,84.45,67.49
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,82.31,65.85
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,72.07,57.22
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,70.22,55.81
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,68.32,54.35
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,65.17,51.89
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,61.96,49.32
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,58.17,46.07
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,50.18,39.03
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,45.28,34.65
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,40.41,30.14
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,33.37,23.54
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,26.4,16.5
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,12.91,0.0
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,75.99,10.99
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,166.48,118.98
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,232.21,179.52
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,307.33,244.62
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,371.9,300.56
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,441.02,358.27
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,499.37,404.9
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,562.08,452.89
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,616.96,494.02
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,671.64,533.52
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,719.13,564.56
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,765.2,593.89
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,767.8,593.42
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,768.08,591.92
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,773.69,592.85
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,772.05,587.78
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,853.76,644.62
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,929.54,693.66
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,941.74,700.92
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,950.19,706.58
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,952.05,708.02
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,950.0,707.03
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,941.39,700.46
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,928.86,691.41
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,911.97,680.32
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,891.33,666.77
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,864.68,649.61
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,834.72,630.08
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,801.56,608.89
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,765.45,583.67
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,725.15,554.26
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,682.33,522.1
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,636.18,486.07
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,587.9,447.37
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,536.11,404.84
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,482.82,359.84
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,422.56,310.57
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,370.09,268.41
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,319.91,220.94
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,257.11,162.78
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,198.62,117.21
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,140.59,81.88
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,88.43,70.65
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,89.32,71.66
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,86.84,69.75
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,75.71,60.36
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,68.51,54.32
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,60.96,47.93
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,58.24,45.81
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,55.52,43.64
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,53.4,41.86
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,55.91,44.1
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,50.62,39.38
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,45.32,34.48
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,36.62,26.33
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,27.83,17.65
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,13.67,0.17
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,76.27,9.09
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,168.01,120.57
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,233.68,182.17
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,308.8,248.55
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,373.2,305.73
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,442.08,364.86
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,500.09,412.77
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,562.14,461.97
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,616.65,504.66
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,670.97,545.66
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,717.93,578.07
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,763.33,608.72
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,794.14,629.11
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,830.44,653.39
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,860.26,671.51
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,887.04,687.34
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,907.73,700.15
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,924.98,710.63
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,934.93,715.12
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,940.95,717.05
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,942.77,717.27
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,940.72,715.0
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,933.86,709.89
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,923.12,702.27
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,905.97,690.32
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,885.13,675.89
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,859.87,658.42
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,831.21,638.54
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,797.83,615.03
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,761.51,587.58
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,721.15,556.78
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,678.36,523.47
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,632.21,486.82
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,583.99,447.57
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,532.93,405.03
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,480.23,359.95
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,425.31,312.5
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,369.49,263.25
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,312.39,212.36
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,255.25,162.81
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,197.3,116.98
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,139.88,81.48
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,88.68,70.89
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,87.19,69.85
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,76.77,61.21
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,75.29,60.25
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,71.53,57.18
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,67.68,54.02
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,64.5,51.51
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,66.76,53.77
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,61.98,49.63
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,57.08,45.31
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,51.51,40.34
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,45.91,35.15
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,37.29,27.03
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,28.58,18.39
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,13.44,0.32
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,74.46,6.48
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,164.0,117.37
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,229.73,178.99
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,305.02,245.47
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,369.2,302.4
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,437.91,361.3
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,495.11,408.44
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,556.46,456.94
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,611.17,498.44
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,665.73,538.14
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,712.73,570.1
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,758.33,600.35
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,789.42,620.42
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,826.05,644.3
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,856.44,662.54
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,883.91,678.6
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,904.68,691.25
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,922.0,701.6
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,931.21,705.56
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,936.45,707.0
