Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,938.35,707.27
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,936.41,705.1
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,928.83,699.65
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,917.4,691.72
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,900.85,680.41
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,880.62,666.65
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,855.18,649.64
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,826.39,630.23
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,793.7,607.9
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,758.06,581.61
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,717.95,551.46
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,675.38,518.74
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,629.85,483.7
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,582.22,445.91
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,531.44,403.78
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,479.17,359.21
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,424.9,311.76
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,369.68,262.65
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,313.08,212.36
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,256.28,163.2
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,198.6,117.92
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,141.44,82.62
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,89.7,71.76
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,88.27,70.78
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,77.98,62.13
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,76.56,61.11
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,74.61,59.62
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,72.6,58.08
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,69.66,55.82
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,61.58,48.98
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,57.85,45.79
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,54.11,42.5
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,49.04,37.98
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,43.99,33.31
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,36.72,26.48
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,29.51,19.19
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,14.49,1.0
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,67.01,2.99
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,150.6,108.03
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,216.16,169.36
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,291.5,236.2
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,356.48,294.33
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,426.28,355.01
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,313.06,261.75
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,127.16,102.79
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,143.03,116.1
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,158.92,129.02
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,212.68,173.18
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,254.91,207.12
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,295.69,239.74
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,336.89,272.27
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,465.27,375.45
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,598.28,478.58
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,641.47,510.26
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,702.15,554.49
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,688.7,541.39
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,690.83,539.92
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,680.36,530.42
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,667.84,519.56
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,685.42,532.53
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,700.56,543.48
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,711.36,551.54
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,729.85,564.87
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,800.32,621.06
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,837.07,650.29
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,776.01,601.5
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,702.59,543.3
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,704.07,545.85
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,683.0,530.18
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,636.94,493.12
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,588.81,453.64
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,538.2,411.28
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,485.95,366.38
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,430.78,317.95
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,374.72,267.89
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,317.46,216.75
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,259.99,166.75
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,201.89,120.84
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,144.35,84.95
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,91.49,73.59
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,81.24,65.0
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,79.95,64.21
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,78.58,63.36
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,76.65,61.88
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,74.66,60.35
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,66.33,53.33
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,63.59,51.16
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,59.89,47.97
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,56.19,44.71
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,50.82,39.89
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,45.45,34.89
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,37.84,27.64
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,30.28,19.95
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,14.18,1.05
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,79.4,1.22
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,178.15,127.15
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,244.68,191.0
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,318.28,256.93
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,382.49,314.62
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,450.59,373.7
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,510.04,423.26
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,570.83,472.03
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,623.48,513.4
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,669.19,547.45
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,714.17,578.52
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,757.53,607.71
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,794.72,632.76
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,829.45,655.75
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,857.61,672.8
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,882.64,687.52
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,902.48,699.83
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,918.84,709.77
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,928.97,714.12
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,935.29,715.95
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,936.67,716.2
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,934.19,713.93
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,926.36,708.11
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,914.69,699.77
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,897.97,688.02
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,877.53,673.75
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,851.79,656.04
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,822.66,635.88
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,789.22,612.32
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,752.81,585.3
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,712.65,554.33
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,669.98,520.79
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,623.63,483.52
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,575.22,443.69
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,524.2,400.91
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,471.53,355.55
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,416.82,307.29
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,361.15,257.32
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,304.21,206.21
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,247.0,156.16
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,189.47,110.36
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,132.38,74.54
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,79.02,62.87
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,77.9,62.12
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,75.67,60.5
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,73.32,58.77
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,71.34,57.24
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,62.39,49.57
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,59.48,47.18
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,56.53,44.71
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,53.36,41.99
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,50.22,39.23
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,41.82,31.73
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,37.27,27.51
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,30.96,21.52
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,24.74,15.22
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,15.92,1.99
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,7.08,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,75.86,0.0
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,169.05,120.28
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,234.66,183.16
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,309.62,249.98
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,374.75,308.25
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,444.46,368.56
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,502.96,417.27
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,565.52,467.27
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,620.7,510.55
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,675.7,552.13
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,723.38,584.84
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,769.52,615.66
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,801.0,636.04
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,838.04,660.25
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,868.17,678.2
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,895.25,693.81
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,916.67,706.67
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,934.62,717.16
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,947.93,723.54
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,957.5,727.47
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,959.62,728.21
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,957.78,726.46
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,950.13,719.53
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,938.54,710.09
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,921.77,698.58
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,901.19,684.53
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,875.27,667.12
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,845.88,647.23
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,812.84,624.66
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,776.71,598.24
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,734.3,566.4
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,689.74,532.15
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,643.46,495.47
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,595.02,456.11
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,543.37,413.27
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,490.18,368.02
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,434.95,319.82
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,378.73,269.84
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,320.81,218.35
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,262.77,168.0
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,204.4,121.58
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,146.5,85.11
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,91.27,72.82
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,89.82,71.82
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,79.6,63.39
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,78.19,62.52
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,75.9,60.74
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,73.53,58.88
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,70.58,56.62
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,62.42,49.72
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,58.68,46.52
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,54.93,43.23
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,49.85,38.71
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,44.81,34.05
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,37.15,26.82
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,29.53,19.17
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,17.56,2.88
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,7.87,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,68.71,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,150.78,105.96
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,216.13,167.08
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,291.3,232.74
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,356.44,289.82
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,426.47,349.12
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,488.27,399.38
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,552.27,449.45
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,604.86,489.7
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,660.04,530.55
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,708.43,562.95
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,755.61,593.52
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,795.89,620.01
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,824.8,638.23
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,855.99,656.77
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,884.33,673.1
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,905.57,686.29
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,923.41,697.29
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,932.23,702.32
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,937.09,704.89
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,940.02,706.32
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,939.11,705.31
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,932.5,701.08
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,922.05,694.36
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,905.62,683.24
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,885.5,669.69
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,860.58,651.99
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,832.3,631.96
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,799.69,609.64
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,764.13,583.5
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,724.6,554.21
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,682.39,522.18
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,636.71,486.45
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,588.91,448.1
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,538.06,406.31
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,485.61,362.01
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,430.99,314.82
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,375.4,265.85
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,318.21,215.37
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,260.75,165.8
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,202.8,120.19
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,145.39,84.16
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,89.9,71.62
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,88.47,70.64
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,77.82,61.73
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,76.05,60.41
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,74.05,58.89
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,71.99,57.31
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,69.03,55.03
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,60.99,48.25
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,57.21,45.13
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,53.42,41.89
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,48.31,37.35
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,43.22,32.65
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,35.94,25.77
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,28.7,18.49
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,17.21,2.8
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,7.87,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,67.52,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,149.38,104.52
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,213.45,165.17
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,287.25,230.2
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,350.53,286.27
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,418.53,344.59
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,330.96,273.45
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,183.18,149.23
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,209.37,170.92
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,235.56,191.91
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,301.19,244.41
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,353.36,285.06
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,383.67,307.87
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,413.5,330.1
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,452.35,358.77
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,490.95,386.76
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,503.6,394.91
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,514.84,402.12
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,618.29,479.7
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,701.76,540.47
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,702.03,538.72
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,699.99,535.91
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,679.69,518.82
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,657.85,500.82
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,671.22,510.91
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,681.71,518.65
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,660.69,502.65
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,638.49,485.93
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,610.6,466.0
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,582.37,445.66
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,564.29,432.23
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,544.59,417.29
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,531.35,407.17
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,512.07,391.74
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,462.07,352.72
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,416.33,317.22
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,393.27,297.32
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,365.15,272.38
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,324.16,239.26
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,285.9,209.03
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,248.21,179.26
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,208.87,151.72
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,125.05,101.39
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,82.16,65.24
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,81.0,64.47
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,79.77,63.61
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,77.03,61.47
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,74.17,59.19
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,65.56,52.0
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,62.51,49.59
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,58.21,45.91
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,53.84,42.09
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,48.82,37.64
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,43.82,33.04
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,35.83,25.56
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,27.81,17.67
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,17.5,2.95
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,7.08,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,66.43,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,147.71,102.8
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,211.12,163.27
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,284.24,227.86
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,347.5,284.1
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,415.58,342.75
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,328.96,272.19
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,182.19,148.53
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,223.47,183.04
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,281.12,229.84
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,320.07,260.23
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,359.49,290.47
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,384.1,308.11
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,407.78,324.79
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,444.35,351.64
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,480.6,377.78
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,515.94,403.81
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,550.58,429.08
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,569.18,441.91
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,586.41,453.78
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,653.0,502.75
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,698.57,535.85
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,827.38,632.71
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,905.8,687.64
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,849.29,644.97
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,766.75,581.17
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,744.24,565.03
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,719.7,546.97
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,750.48,573.2
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,752.24,577.62
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,714.37,548.68
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,673.64,517.18
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,628.59,481.33
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,581.43,443.0
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,531.53,401.66
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,479.86,357.75
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,425.75,311.43
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,370.69,263.22
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,314.24,213.03
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,257.3,163.56
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,199.59,117.51
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,142.26,80.87
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,85.19,67.34
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,83.25,65.92
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,81.47,64.74
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,71.56,56.53
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,69.43,54.89
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,67.23,53.18
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,64.49,51.07
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,61.7,48.88
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,57.93,45.67
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,49.97,38.68
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,45.12,34.38
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,40.3,29.94
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,33.7,23.71
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,27.17,17.13
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,17.58,3.0
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,7.87,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,67.38,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,150.0,104.25
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,216.07,167.54
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,292.29,234.86
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,357.19,292.58
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,426.94,352.67
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,317.22,263.3
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,144.63,117.02
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,179.88,146.38
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,216.08,175.65
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,242.86,196.55
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,269.66,217.11
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,294.65,236.35
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,319.41,255.23
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,354.2,281.48
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,388.87,307.23
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,441.68,346.86
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,474.52,370.99
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,517.08,402.1
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,558.72,432.02
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,580.65,447.63
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,601.1,462.2
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,651.31,498.91
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,681.26,520.76
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,676.85,516.93
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,670.41,511.85
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,682.16,521.26
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,697.64,532.87
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,648.3,495.53
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,607.67,464.54
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,593.05,454.17
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,576.4,441.71
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,547.92,419.65
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,517.64,395.77
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,484.69,369.34
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,449.7,340.57
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,408.96,307.28
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,367.09,272.31
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,321.26,226.58
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,264.3,169.68
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,206.45,123.36
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,149.07,86.43
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,91.75,73.21
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,89.1,71.19
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,78.52,62.45
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,76.78,61.28
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,74.83,59.8
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,72.82,58.26
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,69.88,56.0
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,61.79,49.16
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,58.04,45.95
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,54.27,42.64
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,49.17,38.11
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,44.1,33.42
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,36.81,26.52
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,29.57,19.22
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,17.59,3.01
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,7.87,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,60.42,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,136.78,94.48
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,201.29,156.3
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,276.54,223.09
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,342.27,281.56
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,413.21,342.86
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,287.19,239.64
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,91.82,72.56
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,108.68,86.63
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,125.66,100.38
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,152.46,122.2
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,179.66,144.03
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,233.84,187.77
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,274.38,219.89
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,288.94,230.26
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,303.16,240.34
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,344.6,272.51
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,385.78,304.01
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,402.91,315.87
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,419.44,327.27
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,449.92,350.19
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,497.66,385.63
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,506.85,391.9
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,514.83,397.46
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,539.96,416.39
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,562.7,433.35
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,543.9,418.74
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,524.7,404.01
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,532.12,409.94
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,536.81,413.59
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,529.95,408.5
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,522.25,402.58
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,509.44,392.59
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,493.47,379.73
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,504.68,386.49
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,491.14,370.19
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,420.95,313.8
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,370.35,274.87
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,324.91,236.01
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,278.7,196.92
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,218.12,141.49
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,153.28,90.44
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,87.48,69.85
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,84.72,67.73
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,83.26,66.81
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,81.71,65.81
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,79.62,64.21
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,77.45,62.53
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,68.59,55.09
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,65.57,52.7
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,61.62,49.31
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,57.64,45.81
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,52.3,41.05
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,46.99,36.12
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,39.01,28.57
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,28.97,18.81
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,18.22,3.3
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,7.87,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,52.47,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,117.83,80.65
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,178.69,138.27
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,250.14,200.89
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,312.66,256.09
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,386.76,319.32
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,449.61,371.12
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,515.19,423.23
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,571.5,467.11
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,628.34,510.11
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,678.77,546.29
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,728.44,580.21
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,765.64,604.07
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,805.22,629.33
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,838.13,649.45
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,868.31,667.47
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,891.88,682.44
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,912.19,695.24
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,926.08,703.72
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,923.26,700.93
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,926.62,702.65
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,926.24,701.89
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,920.31,697.83
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,910.61,691.32
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,895.04,680.52
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,875.9,667.34
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,852.06,651.22
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,824.94,632.76
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,792.84,609.86
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,757.96,583.84
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,720.66,555.61
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,680.58,524.65
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,635.81,489.33
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,589.03,451.54
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,539.33,410.45
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,487.96,366.84
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,434.71,320.54
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,380.52,272.55
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,324.44,222.84
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,268.11,173.91
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,211.28,128.33
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,146.99,85.22
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,90.49,72.13
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,87.31,69.66
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,85.98,68.87
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,84.57,68.01
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,82.56,66.5
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,74.24,59.5
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,71.43,57.36
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,68.57,55.13
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,64.41,51.58
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,60.22,47.9
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,54.65,42.96
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,49.1,37.83
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,38.06,27.66
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,29.55,19.28
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,18.17,3.15
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,7.08,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,51.28,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,115.76,78.5
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,175.65,135.74
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,246.13,197.62
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,231.96,189.98
