Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,205.88,169.89
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,257.55,213.34
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,299.98,248.08
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,454.28,374.57
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,619.82,503.72
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,669.57,538.05
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,718.58,570.78
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,755.7,594.55
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,795.07,619.42
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,827.82,638.76
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,857.88,655.99
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,881.37,670.3
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,901.65,682.47
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,914.82,689.91
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,911.19,686.22
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,914.6,688.14
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,914.35,687.64
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,908.59,683.57
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,899.12,677.15
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,884.26,667.19
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,865.84,654.89
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,841.95,639.28
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,814.87,621.4
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,783.28,599.2
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,748.97,574.07
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,710.44,545.57
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,669.74,514.76
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,625.94,480.62
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,580.26,444.1
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,531.93,404.49
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,482.1,362.51
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,430.09,317.7
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,377.25,271.24
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,318.76,220.06
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,262.76,171.62
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,206.42,126.62
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,150.94,90.17
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,96.17,77.53
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,91.98,74.2
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,90.57,73.21
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,82.1,66.12
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,79.52,64.11
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,76.81,61.97
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,73.83,59.69
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,70.79,57.3
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,66.1,53.28
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,61.33,49.09
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,55.5,43.89
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,49.65,38.47
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,38.24,27.89
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,29.45,19.2
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,18.14,2.99
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,7.08,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,53.44,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,122.06,81.84
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,182.41,140.42
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,257.17,205.63
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,170.06,138.46
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,53.42,40.25
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,65.79,50.89
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,78.15,61.15
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,112.82,90.25
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,148.41,119.52
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,154.57,124.01
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,160.63,128.46
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,187.59,150.09
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,214.78,171.56
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,258.38,205.3
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,285.64,225.64
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,305.56,240.41
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,325.15,254.85
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,330.65,258.32
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,335.85,261.67
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,352.76,273.94
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,369.09,285.6
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,426.8,328.84
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,482.54,369.44
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,444.88,340.53
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,408.21,312.94
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,436.38,333.53
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,462.25,351.63
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,412.37,314.4
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,364.91,279.14
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,368.25,282.13
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,370.47,283.9
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,352.65,270.5
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,335.26,257.5
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,318.48,245.01
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,302.06,232.7
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,274.72,212.38
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,248.88,193.11
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,228.14,177.35
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,217.21,169.24
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,202.24,157.49
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,194.92,152.14
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,185.02,152.67
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,181.29,150.01
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,164.8,136.59
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,147.79,122.63
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,135.18,112.3
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,122.29,101.61
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,104.98,87.11
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,82.16,67.51
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,70.37,57.26
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,58.5,46.76
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,51.35,40.3
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,46.31,35.54
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,37.51,27.27
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,28.74,18.6
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,14.47,1.1
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,52.8,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,121.31,80.62
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,181.5,139.39
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,256.2,203.96
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,264.01,214.34
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,254.63,208.99
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,299.41,246.68
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,346.18,284.52
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,351.61,287.4
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,335.48,273.24
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,329.04,266.03
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,301.56,242.23
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,327.64,262.21
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,371.8,295.25
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,405.93,320.47
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,439.69,345.18
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,432.1,337.94
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,403.31,315.35
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,401.34,313.29
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,398.84,310.67
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,432.85,335.98
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,465.84,359.98
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,445.75,343.55
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,425.73,327.62
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,388.14,299.56
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,351.66,272.19
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,367.5,284.12
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,382.09,294.68
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,385.59,297.13
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,388.14,298.94
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,376.6,290.21
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,365.01,281.53
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,361.52,278.96
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,357.08,275.54
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,335.53,259.2
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,314.75,243.47
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,310.94,240.4
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,305.01,235.31
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,254.61,197.28
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,217.93,170.15
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,205.48,160.3
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,200.0,156.28
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,165.19,136.46
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,143.59,118.7
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,133.53,110.54
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,123.38,102.22
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,110.9,91.8
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,98.3,81.18
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,81.59,66.82
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,64.56,52.0
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,55.33,43.93
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,45.98,35.62
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,43.09,33.03
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,46.63,35.98
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,37.99,27.81
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,27.43,17.57
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,13.77,0.6
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,40.6,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,120.53,79.16
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,181.62,139.44
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,257.48,205.23
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,179.93,146.3
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,68.7,53.22
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,84.89,67.23
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,101.09,80.81
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,162.57,132.64
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,217.48,177.81
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,257.16,209.09
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,297.59,240.34
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,304.56,244.43
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,310.38,247.76
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,333.88,265.42
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,357.01,282.54
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,359.52,283.29
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,361.44,283.77
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,349.34,273.14
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,337.14,262.6
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,372.2,289.02
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,406.37,314.15
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,408.81,315.43
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,410.76,316.62
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,380.47,293.47
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,350.99,271.03
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,378.2,291.81
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,403.61,310.74
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,424.45,326.21
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,442.88,339.77
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,376.46,290.01
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,314.03,242.98
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,380.41,294.03
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,437.18,335.62
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,381.12,293.11
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,333.67,257.64
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,310.51,240.05
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,288.26,222.96
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,240.36,186.55
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,204.21,159.37
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,194.98,152.42
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,185.61,145.44
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,167.06,137.72
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,151.24,124.82
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,135.78,112.3
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,120.1,99.43
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,112.49,93.22
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,104.82,86.87
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,82.93,68.0
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,60.36,48.28
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,51.77,40.77
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,42.88,32.86
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,40.21,30.45
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,42.95,32.7
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,35.75,25.83
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,28.58,18.51
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,13.44,0.22
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,39.77,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,118.33,76.39
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,179.87,138.07
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,255.25,204.12
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,173.39,141.23
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,41.35,29.81
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,51.2,38.35
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,61.37,46.95
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,73.28,56.92
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,85.21,66.78
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,126.39,100.95
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,168.66,135.29
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,168.28,134.34
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,167.93,133.53
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,307.3,246.4
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,456.09,360.81
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,424.85,334.18
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,371.99,292.12
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,482.35,377.14
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,572.05,443.76
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,556.48,430.08
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,539.78,416.37
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,527.43,406.53
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,514.39,396.21
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,459.33,354.75
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,421.87,326.15
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,450.99,348.5
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,477.65,368.47
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,409.72,316.88
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,345.4,267.76
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,313.21,243.35
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,279.21,217.24
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,282.6,220.02
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,282.32,219.84
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,276.26,215.21
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,269.9,210.34
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,307.3,238.38
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,329.33,253.22
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,296.14,227.22
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,265.47,203.63
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,250.8,188.91
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,216.12,160.58
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,175.01,144.8
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,148.47,122.77
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,114.33,93.94
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,80.12,64.65
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,78.28,63.29
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,76.4,61.86
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,67.6,54.44
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,64.57,52.03
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,60.94,48.92
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,57.34,45.73
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,51.66,40.65
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,45.99,35.37
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,38.06,27.82
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,28.13,18.07
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,14.13,0.23
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,45.65,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,132.61,84.58
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,196.92,151.69
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,270.89,217.74
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,335.38,275.48
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,405.21,335.99
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,291.05,242.55
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,105.15,83.88
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,125.02,100.73
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,145.25,117.42
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,171.61,138.73
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,213.45,172.23
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,241.55,194.38
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,269.71,216.35
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,316.66,252.78
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,363.88,288.58
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,441.96,348.23
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,500.38,391.87
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,455.17,354.97
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,389.26,302.99
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,419.75,326.23
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,449.3,348.14
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,458.95,354.84
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,467.76,361.04
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,481.65,372.09
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,508.22,392.4
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,507.92,392.05
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,506.28,390.85
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,482.72,373.07
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,452.47,350.33
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,495.5,383.87
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,527.04,407.8
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,510.41,394.83
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,491.42,379.87
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,481.99,371.52
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,461.57,353.3
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,412.17,313.16
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,366.03,275.51
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,322.51,231.35
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,263.66,171.84
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,206.5,125.2
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,149.83,86.94
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,93.32,75.41
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,83.97,67.61
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,81.93,66.05
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,71.79,57.43
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,69.4,55.54
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,66.92,53.55
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,63.82,51.11
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,60.66,48.56
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,56.9,45.32
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,49.03,38.32
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,44.18,33.97
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,39.37,29.48
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,32.78,23.19
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,26.28,16.48
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,12.88,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,46.89,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,135.37,84.25
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,200.57,153.82
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,275.02,220.63
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,338.29,277.41
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,406.71,336.82
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,315.65,262.59
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,163.08,133.28
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,195.84,160.87
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,229.35,188.26
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,224.86,183.07
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,218.88,176.67
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,246.69,198.72
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,274.53,220.43
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,308.74,247.12
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,342.9,273.44
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,358.42,284.71
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,373.46,295.64
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,393.06,309.61
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,412.08,323.01
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,495.77,386.79
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,557.95,433.23
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,662.33,512.38
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,759.39,583.87
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,833.88,641.36
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,873.01,669.74
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,849.5,653.01
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,822.58,634.37
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,790.53,611.77
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,755.54,586.14
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,656.49,507.84
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,555.59,428.52
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,491.23,379.68
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,434.07,335.86
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,437.97,338.3
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,430.84,331.06
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,395.02,302.21
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,357.96,271.74
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,288.56,220.32
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,236.96,184.81
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,230.93,177.63
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,223.63,170.75
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,133.85,100.88
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,78.85,63.13
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,76.98,61.87
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,74.99,60.45
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,71.82,57.88
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,61.61,49.09
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,59.05,47.09
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,56.46,45.02
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,52.95,41.98
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,49.43,38.85
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,41.08,31.27
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,36.5,26.94
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,30.2,20.92
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,23.97,14.51
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,11.71,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,49.79,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,141.91,86.21
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,205.56,156.89
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,277.4,221.34
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,340.16,277.61
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,406.02,334.83
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,338.71,280.55
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,222.56,183.03
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,321.44,265.51
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,414.42,340.63
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,433.62,353.86
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,449.57,364.55
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,503.72,406.1
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,558.87,447.41
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,724.76,573.97
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,849.59,660.72
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,871.28,673.34
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,889.71,684.61
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,902.41,692.39
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,911.53,697.84
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,915.05,699.19
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,914.83,698.12
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,909.41,692.35
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,900.19,684.16
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,885.45,673.6
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,867.04,660.63
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,843.71,644.68
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,816.96,626.33
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,785.46,604.3
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,750.95,579.5
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,711.27,549.29
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,669.37,516.86
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,625.12,481.99
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,578.77,444.6
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,529.62,404.15
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,478.84,361.17
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,425.29,314.75
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,370.8,266.51
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,300.29,216.66
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,281.36,212.88
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,255.12,191.62
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,226.24,170.12
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,194.12,151.43
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,180.93,149.61
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,169.67,140.56
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,157.94,131.06
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,145.04,120.48
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,131.71,109.45
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,117.65,97.85
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,99.88,82.82
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,72.8,59.18
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,49.22,38.33
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,40.9,30.92
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,36.36,26.7
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,29.7,20.38
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,23.08,13.67
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,11.28,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,48.57,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,138.55,81.33
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,202.84,153.62
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,274.96,218.02
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,231.11,187.82
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,146.72,119.31
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,163.74,134.12
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,191.2,156.79
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,208.84,170.89
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,225.57,183.94
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,206.26,166.72
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,171.62,137.04
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,328.56,265.05
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,460.1,367.69
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,488.33,387.43
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,515.56,406.85
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,566.76,443.84
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,596.91,465.08
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,640.41,496.87
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,682.71,527.31
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,686.58,528.73
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,688.34,528.98
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,693.75,531.26
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,696.97,531.98
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,813.53,621.6
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,878.95,668.79
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,807.36,616.07
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,714.8,545.13
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,673.15,515.9
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,627.12,482.78
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,675.71,523.01
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,688.01,534.53
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,604.08,467.37
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,525.45,405.33
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,521.9,401.3
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,494.65,375.28
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,439.57,327.01
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,383.27,276.72
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,325.64,224.84
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,267.54,173.31
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,208.31,124.54
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,149.3,84.1
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,90.84,61.7
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,79.71,63.93
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,77.82,62.49
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,75.8,60.93
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,73.18,58.85
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,63.63,50.67
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,61.06,48.68
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,58.48,46.63
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,54.93,43.57
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,51.39,40.43
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,42.87,32.72
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,38.28,28.37
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,31.52,21.95
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,24.86,15.09
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,12.14,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,48.56,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,138.03,78.97
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,207.51,158.04
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,285.24,227.68
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,350.71,286.51
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,421.5,348.02
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,481.34,398.26
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,545.79,450.15
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,493.36,406.66
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,409.13,336.76
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,448.66,367.07
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,487.52,395.63
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,480.7,387.51
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,449.81,361.18
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,545.18,435.02
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,623.57,494.06
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,799.99,628.26
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,929.55,718.11
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,823.7,638.63
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,660.14,511.83
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,702.06,544.36
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,759.42,586.0
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,865.3,667.12
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,934.75,715.71
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,919.41,704.26
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,900.25,690.86
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,876.11,674.26
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,848.42,655.14
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,816.19,632.49
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,780.81,607.04
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,740.56,576.32
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,697.79,543.04
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,652.02,506.3
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,603.99,466.95
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,553.01,424.44
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,500.24,379.3
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,445.1,331.06
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,388.81,280.82
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,330.7,228.66
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,272.16,176.88
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,212.91,127.96
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,154.06,87.52
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,95.41,64.54
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,83.11,66.35
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,81.27,64.97
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,79.3,63.48
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,69.43,55.13
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,67.51,53.65
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,64.35,51.17
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,61.13,48.59
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,57.66,45.63
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,50.04,38.9
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,45.16,34.53
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,40.32,30.04
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,33.29,23.37
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,26.35,16.19
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,12.92,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,48.46,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,137.37,75.39
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,206.85,156.88
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,283.93,225.88
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,349.6,284.45
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,418.29,343.73
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,372.8,307.78
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,295.55,243.77
