Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,335.85,276.69
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,376.31,308.5
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,412.55,335.53
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,448.06,361.36
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,492.79,394.83
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,537.52,427.66
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,579.89,457.68
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,621.73,486.81
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,683.34,530.91
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,725.46,560.65
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,849.92,651.51
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,942.67,711.91
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,946.51,712.55
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,946.5,711.6
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,871.21,658.82
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,764.03,578.67
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,848.91,644.73
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,897.63,679.55
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,874.06,663.38
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,846.96,645.32
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,814.56,623.45
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,779.09,598.56
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,739.58,569.23
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,697.37,537.16
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,651.46,501.46
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,603.34,463.03
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,552.23,421.14
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,499.36,376.54
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,444.09,328.7
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,387.79,278.91
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,329.88,227.28
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,271.5,175.92
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,212.62,127.71
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,154.13,87.63
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,95.56,64.24
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,82.34,65.69
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,80.19,64.17
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,77.91,62.53
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,67.68,53.82
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,65.4,52.02
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,62.54,49.79
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,59.64,47.47
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,55.8,44.17
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,51.95,40.75
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,43.02,32.78
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,38.09,28.19
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,31.39,21.8
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,24.78,14.9
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,12.12,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,47.82,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,135.38,70.76
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,205.97,156.3
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,283.78,226.63
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,350.8,287.11
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,423.4,350.57
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,483.29,401.95
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,547.8,455.22
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,604.67,500.53
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,661.71,543.97
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,711.49,578.95
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,752.21,606.36
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,792.78,634.16
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,831.15,659.93
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,863.39,679.72
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,892.72,697.2
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,915.74,711.39
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,935.3,723.18
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,948.99,729.88
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,959.01,734.13
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,961.74,734.86
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,960.51,733.07
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,954.38,726.69
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,944.27,717.75
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,927.97,706.07
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,907.85,691.88
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,882.74,674.56
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,854.09,654.77
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,820.95,631.76
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,784.69,606.14
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,742.85,574.4
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,698.78,540.35
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,652.86,504.22
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,604.74,465.42
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,553.48,423.1
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,500.55,378.22
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,445.01,330.66
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,388.46,281.0
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,330.71,229.27
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,272.58,177.88
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,213.9,129.28
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,155.61,88.89
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,97.27,65.22
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,83.43,66.63
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,81.62,65.41
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,71.75,57.18
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,69.29,55.24
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,66.73,53.2
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,63.94,50.92
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,61.1,48.57
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,56.93,44.98
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,48.67,37.68
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,43.73,33.26
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,38.83,28.71
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,32.15,22.4
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,25.58,15.49
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,12.53,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,41.97,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,120.4,58.65
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,191.99,144.6
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,270.68,214.78
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,338.57,275.02
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,412.35,338.31
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,475.18,390.19
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,540.52,441.89
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,595.53,484.55
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,653.61,527.83
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,704.18,562.04
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,753.68,594.54
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,795.44,622.21
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,825.82,641.53
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,858.61,661.63
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,888.53,679.53
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,911.12,693.62
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,930.33,705.5
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,939.87,709.59
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,945.22,711.03
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,949.37,713.19
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,949.69,712.89
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,944.28,708.9
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,935.01,702.46
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,919.69,692.05
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,900.65,679.21
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,876.72,663.4
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,849.33,645.17
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,817.5,623.73
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,782.63,599.03
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,743.97,570.47
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,702.45,539.11
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,656.7,503.53
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,608.77,465.33
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,557.72,423.66
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,505.02,379.44
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,450.06,332.22
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,394.09,283.06
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,336.58,232.12
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,278.69,181.48
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,219.84,133.24
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,161.46,93.01
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,103.37,69.29
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,80.21,63.34
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,78.89,62.55
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,77.49,61.67
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,74.87,59.62
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,72.15,57.47
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,69.17,55.18
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,61.1,48.37
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,56.99,44.85
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,52.84,41.21
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,47.69,36.61
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,42.58,31.87
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,34.46,24.22
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,26.34,15.87
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,12.94,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,42.56,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,121.2,54.63
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,195.41,146.62
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,276.59,218.93
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,344.74,278.71
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,418.73,341.11
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,322.01,264.02
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,163.16,131.75
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,181.06,146.57
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,198.5,160.27
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,238.87,192.41
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,280.1,224.48
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,351.2,279.81
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,406.32,321.58
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,469.72,368.67
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,554.43,429.64
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,603.47,464.37
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,652.09,498.5
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,672.07,511.11
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,690.09,522.55
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,629.77,476.85
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,549.0,416.77
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,547.45,414.84
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,544.83,411.62
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,596.1,449.74
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,657.38,493.61
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,646.25,485.91
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,633.24,477.3
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,577.54,435.85
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,518.01,391.67
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,480.23,364.03
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,444.2,337.35
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,448.07,341.18
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,448.4,341.82
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,403.57,307.94
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,362.47,276.99
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,342.49,261.42
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,321.88,245.02
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,294.65,224.23
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,264.57,201.53
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,240.46,183.18
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,217.25,166.17
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,193.87,150.32
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,179.03,146.34
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,166.35,136.48
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,153.32,126.21
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,104.64,85.16
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,73.89,58.95
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,65.25,51.76
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,62.13,49.28
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,58.41,46.11
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,54.71,42.85
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,49.29,38.02
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,43.9,33.02
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,35.86,25.42
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,27.86,17.01
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,13.01,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,3.93,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,7.59,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,15.23,6.77
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,22.89,13.68
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,32.5,22.15
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,42.24,30.66
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,53.3,40.1
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,64.36,49.34
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,89.03,69.96
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,113.91,90.37
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,130.21,103.53
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,146.72,116.74
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,164.39,130.72
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,182.15,144.62
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,205.84,162.84
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,229.57,180.77
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,345.36,270.99
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,464.9,359.57
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,479.64,368.34
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,493.37,377.33
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,511.49,389.71
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,528.43,401.16
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,544.41,411.25
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,558.88,420.21
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,573.29,430.12
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,585.7,438.57
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,568.36,426.02
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,550.41,413.3
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,545.6,410.34
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,539.07,405.95
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,519.46,392.08
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,499.1,377.57
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,476.69,361.27
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,453.89,344.43
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,428.65,325.5
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,403.18,306.06
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,318.44,243.14
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,248.56,191.6
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,234.07,180.81
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,219.8,169.92
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,204.55,158.27
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,189.53,147.04
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,173.67,135.61
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,162.67,133.53
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,152.46,125.37
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,141.99,116.94
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,129.35,106.59
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,109.18,89.66
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,90.77,74.2
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,71.99,58.13
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,61.45,48.97
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,50.83,39.6
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,45.49,34.82
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,46.8,35.71
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,35.42,25.13
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,26.54,15.9
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,13.33,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,32.11,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,94.93,33.2
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,166.51,124.53
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,246.48,195.88
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,170.54,138.46
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,61.23,46.69
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,76.44,59.72
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,91.56,72.3
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,102.29,81.12
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,113.08,89.86
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,184.18,148.8
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,247.03,199.41
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,230.98,185.13
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,198.46,157.93
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,204.15,161.76
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,209.83,165.46
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,305.73,241.18
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,385.81,302.41
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,391.31,305.31
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,396.3,308.24
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,422.36,327.62
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,447.56,346.13
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,506.61,389.89
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,544.27,417.4
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,555.07,424.83
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,564.12,431.15
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,575.21,439.47
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,583.82,445.9
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,573.02,437.71
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,560.78,428.54
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,502.74,385.12
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,448.61,344.46
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,413.66,318.3
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,384.3,296.08
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,359.03,276.95
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,334.82,258.49
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,313.38,242.02
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,292.52,225.88
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,289.8,222.51
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,274.89,209.19
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,254.84,191.02
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,218.88,162.09
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,141.99,103.74
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,81.9,65.26
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,80.63,64.56
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,79.29,63.74
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,76.74,61.74
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,74.09,59.64
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,70.81,56.96
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,62.27,49.61
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,58.21,46.12
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,54.13,42.51
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,48.66,37.6
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,43.22,32.53
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,35.13,24.9
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,27.09,16.27
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,12.64,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,35.62,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,102.53,29.82
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,177.31,132.29
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,257.38,204.87
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,325.7,266.18
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,400.28,331.15
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,267.48,223.03
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,69.0,53.12
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,80.94,63.24
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,92.88,73.07
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,115.87,92.07
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,139.02,110.97
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,137.46,109.24
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,136.15,107.77
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,163.09,129.41
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,190.2,150.85
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,210.66,166.93
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,231.05,182.85
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,262.11,207.22
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,312.89,246.68
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,338.69,266.3
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,363.82,285.34
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,483.86,378.27
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,580.82,451.18
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,560.99,435.02
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,540.71,419.15
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,571.25,442.83
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,608.68,470.87
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,618.31,478.56
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,623.73,483.03
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,573.53,444.45
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,522.84,405.6
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,506.67,393.16
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,485.71,376.66
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,471.19,364.77
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,450.74,347.22
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,410.55,314.02
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,371.97,281.46
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,332.84,249.58
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,293.75,218.56
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,255.72,188.43
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,218.34,161.29
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,176.71,135.25
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,146.46,121.29
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,151.76,126.21
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,155.71,129.98
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,129.1,107.47
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,102.46,84.68
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,102.93,85.55
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,102.15,85.27
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,90.92,75.49
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,77.23,63.37
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,60.01,47.99
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,45.22,34.55
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,33.97,24.02
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,25.08,14.56
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,12.58,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,37.65,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,107.7,23.58
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,182.26,135.14
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,261.57,207.55
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,328.55,267.67
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,401.64,331.12
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,331.65,275.46
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,215.99,178.52
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,267.34,221.71
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,321.13,265.58
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,321.61,263.66
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,318.61,258.93
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,377.53,305.72
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,437.95,352.46
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,479.11,382.5
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,520.06,411.93
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,590.88,464.13
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,641.01,500.34
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,689.66,535.91
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,757.37,584.03
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,868.55,666.47
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,944.62,716.77
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,939.6,712.27
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,930.7,706.04
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,915.3,695.51
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,896.15,682.51
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,872.83,666.67
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,845.95,648.36
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,813.75,625.95
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,778.44,601.28
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,739.48,571.98
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,697.58,539.87
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,651.76,503.98
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,603.64,465.4
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,552.66,423.66
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,499.78,379.08
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,444.15,330.91
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,387.42,280.64
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,329.33,228.56
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,270.68,176.47
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,221.92,147.94
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,218.62,160.57
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,181.72,139.19
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,166.06,137.23
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,153.07,126.9
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,139.12,115.61
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,132.4,110.23
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,129.81,108.37
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,88.63,72.8
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,53.14,41.72
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,49.8,38.85
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,46.49,35.9
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,41.83,31.68
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,37.23,27.36
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,27.87,18.6
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,21.55,11.51
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,10.54,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,41.59,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,116.77,15.7
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,194.33,143.54
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,276.28,219.52
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,343.49,280.2
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,414.1,341.89
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,477.16,394.66
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,542.53,447.03
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,599.25,491.48
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,656.18,533.53
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,579.49,470.35
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,467.55,378.51
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,662.33,531.5
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,824.59,647.16
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,856.02,664.77
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,884.43,681.33
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,907.05,695.54
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,926.28,707.51
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,938.44,714.75
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,946.79,719.58
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,951.1,721.36
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,951.51,720.66
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,945.19,716.04
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,934.96,708.94
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,919.51,697.96
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,900.29,684.54
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,844.94,644.2
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,767.05,584.25
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,789.25,604.58
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,781.51,602.46
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,741.45,572.49
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,698.81,540.14
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,652.97,504.6
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,604.93,466.35
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,554.17,424.87
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,501.32,380.4
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,445.94,332.58
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,389.46,282.62
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,331.37,230.62
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,272.58,178.37
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,213.03,128.5
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,153.89,86.42
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,94.45,60.08
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,75.75,60.29
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,73.73,58.74
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,71.59,57.08
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,68.57,54.65
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,65.43,52.09
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,55.9,43.97
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,53.14,41.75
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,49.44,38.54
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,45.75,35.24
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,41.05,30.99
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,36.43,26.63
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,27.11,17.91
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,20.76,10.7
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,10.14,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,41.7,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,116.54,3.34
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,195.47,143.37
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,278.37,220.51
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,347.28,282.72
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,419.72,346.01
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,484.49,400.28
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,551.68,454.18
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,609.33,499.27
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,667.19,541.81
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,601.56,487.8
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,484.1,392.74
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,679.17,545.82
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,840.95,660.98
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,751.07,590.93
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,597.39,470.35
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,507.54,400.53
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,413.02,325.25
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,438.1,343.7
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,483.08,376.09
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,517.73,401.56
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,551.02,425.82
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,637.51,490.21
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,701.55,537.12
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,670.58,512.84
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,638.86,488.66
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,634.92,485.97
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,628.88,481.54
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,612.83,469.73
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,595.3,456.79
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,582.99,447.93
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,568.1,436.85
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,611.76,471.62
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,619.28,476.56
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,566.91,433.49
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,512.67,387.95
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,455.97,339.09
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,398.07,287.97
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,338.42,234.69
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,278.24,181.37
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,217.25,130.36
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,156.59,87.21
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,96.07,60.52
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,76.97,61.11
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,74.92,59.66
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,72.75,58.1
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,69.68,55.62
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,66.49,53.02
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,56.97,44.92
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,54.19,42.68
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,50.45,39.43
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,46.72,36.09
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,42.01,31.82
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,37.38,27.44
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,27.97,18.62
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,21.63,11.16
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,10.23,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
