Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,42.91,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,118.88,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,198.94,144.87
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,282.27,223.29
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,347.76,282.94
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,422.64,348.22
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,330.26,274.05
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,171.56,140.44
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,232.57,191.64
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,282.81,232.66
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,528.69,433.92
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,761.19,607.89
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,802.64,633.66
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,841.88,659.04
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,754.98,592.73
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,603.25,474.12
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,799.49,623.29
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,948.12,723.66
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,961.19,728.25
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,970.32,731.66
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,974.28,733.64
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,974.23,733.11
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,926.63,700.64
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,846.28,641.24
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,820.6,622.66
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,792.51,601.87
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,776.38,591.29
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,757.1,578.21
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,794.04,608.63
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,800.6,616.09
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,759.73,585.86
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,716.1,552.75
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,668.8,515.89
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,619.18,476.3
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,567.07,433.78
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,512.92,388.29
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,455.82,339.03
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,397.57,287.58
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,337.91,234.28
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,277.65,180.84
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,216.45,129.84
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,155.57,86.5
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,94.81,59.39
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,75.12,59.76
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,73.02,58.14
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,70.8,56.41
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,68.34,54.46
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,65.79,52.42
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,56.26,44.3
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,53.45,42.03
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,50.06,39.09
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,46.72,36.09
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,41.59,31.44
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,36.52,26.67
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,27.16,17.88
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,20.79,10.26
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,9.83,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,40.65,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,112.85,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,195.04,140.96
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,280.25,221.58
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,349.82,284.5
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,422.83,348.29
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,488.84,403.54
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,557.34,458.38
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,453.68,373.82
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,294.98,242.22
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,326.49,267.07
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,357.54,290.32
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,381.11,307.03
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,403.54,322.58
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,445.51,353.6
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,487.4,383.9
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,488.23,382.67
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,487.32,380.4
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,557.13,433.44
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,647.13,499.31
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,840.66,644.17
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,980.24,739.38
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,974.09,732.53
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,963.93,724.46
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,947.99,713.59
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,928.17,700.18
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,903.68,683.97
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,875.54,665.19
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,842.29,642.49
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,805.79,617.41
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,763.82,586.69
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,719.42,553.14
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,672.49,516.78
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,623.29,477.7
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,570.96,435.21
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,516.96,390.08
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,460.72,341.77
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,403.36,291.35
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,344.09,238.77
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,284.58,186.42
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,224.49,136.71
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,164.84,94.46
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,105.62,67.99
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,86.41,68.97
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,76.07,60.31
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,74.5,59.16
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,72.35,57.5
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,70.15,55.8
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,67.07,53.4
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,59.08,46.63
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,55.53,43.58
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,52.03,40.46
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,46.08,35.11
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,40.15,29.58
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,31.96,21.77
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,23.84,12.11
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,11.41,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,29.87,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,85.67,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,168.76,119.79
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,254.94,200.14
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,326.29,263.79
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,404.49,331.22
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,344.87,284.04
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,241.93,198.73
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,259.3,212.76
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,274.37,224.05
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,303.67,246.46
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,332.5,267.99
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,372.89,299.07
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,413.44,329.76
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,675.6,533.52
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,902.87,692.39
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,852.13,653.89
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,761.9,586.18
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,688.93,529.9
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,633.4,485.02
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,670.83,512.59
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,706.33,537.94
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,691.01,525.56
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,673.98,512.33
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,677.44,514.91
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,678.61,515.72
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,799.73,608.92
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,870.59,661.73
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,837.81,638.78
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,801.88,614.05
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,762.41,584.89
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,720.03,552.88
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,673.27,516.61
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,624.25,477.67
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,572.28,435.49
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,518.55,390.71
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,462.25,343.13
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,404.88,293.29
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,345.81,240.78
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,286.5,188.48
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,226.3,138.27
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,166.56,95.66
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,107.53,69.14
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,79.29,62.63
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,77.86,61.74
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,76.36,60.78
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,74.28,59.19
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,72.17,57.55
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,68.78,54.9
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,60.33,47.73
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,56.49,44.42
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,52.68,41.02
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,46.76,35.69
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,40.88,30.19
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,32.31,22.02
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,23.81,11.67
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,11.41,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,23.41,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,69.51,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,150.77,105.63
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,236.09,185.36
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,307.44,248.96
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,385.86,316.75
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,268.61,221.93
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,81.96,63.57
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,94.22,73.88
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,106.49,83.86
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,155.09,124.07
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,221.34,177.57
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,242.72,193.99
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,263.94,210.2
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,302.9,240.16
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,341.94,269.61
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,368.68,289.55
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,395.0,309.06
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,426.34,332.45
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,477.96,370.59
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,494.52,382.18
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,509.99,393.1
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,512.1,393.24
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,513.22,392.78
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,514.6,393.46
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,514.86,393.36
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,521.92,398.68
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,527.16,402.63
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,520.42,397.57
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,512.38,391.59
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,497.07,380.15
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,480.98,368.08
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,472.56,362.41
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,461.78,354.62
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,447.46,343.23
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,429.12,328.16
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,397.21,302.35
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,364.54,275.47
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,330.05,246.77
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,294.63,217.24
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,239.66,162.11
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,168.15,98.03
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,101.7,64.75
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,82.47,65.6
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,80.88,64.46
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,79.22,63.24
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,76.63,61.22
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,73.96,59.12
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,65.25,51.82
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,62.12,49.31
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,57.72,45.51
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,53.28,41.56
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,47.04,35.93
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,40.8,30.1
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,31.88,21.65
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,22.97,10.65
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,11.02,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,24.45,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,71.75,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,153.42,106.81
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,238.4,187.94
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,310.62,252.48
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,390.04,321.04
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,272.26,225.82
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,84.07,65.78
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,92.92,73.33
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,101.89,80.63
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,125.67,100.08
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,149.7,119.38
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,216.92,174.05
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,271.85,217.61
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,292.41,232.46
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,312.69,247.01
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,350.38,275.59
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,387.8,303.46
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,422.07,328.16
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,476.7,367.3
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,512.63,393.15
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,547.19,417.84
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,549.83,417.95
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,551.3,417.51
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,524.64,397.26
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,482.13,365.86
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,556.18,421.12
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,620.69,467.62
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,561.55,424.14
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,515.99,390.71
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,574.15,435.27
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,617.53,467.12
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,537.72,407.27
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,469.4,356.19
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,438.9,333.45
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,408.9,310.52
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,376.53,285.54
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,345.19,261.1
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,323.9,242.62
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,291.09,214.66
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,238.53,160.67
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,165.95,95.01
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,106.84,68.13
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,86.1,68.4
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,75.85,60.0
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,74.28,58.98
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,71.5,56.78
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,68.63,54.48
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,65.5,52.04
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,62.34,49.51
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,53.36,41.67
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,49.1,37.87
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,43.43,32.76
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,37.82,27.49
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,29.59,19.6
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,21.41,8.95
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,10.23,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,27.39,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,62.78,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,162.77,110.38
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,247.98,192.34
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,319.79,255.14
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,398.75,321.29
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,317.11,257.38
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,175.76,141.81
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,242.01,196.13
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,298.07,239.86
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,335.01,266.92
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,371.91,293.29
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,422.75,330.75
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,494.27,381.94
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,483.86,371.41
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,490.96,374.11
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,562.21,424.57
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,612.28,458.93
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,660.61,492.29
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,707.82,524.44
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,755.3,556.66
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,782.04,575.24
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,793.44,581.98
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,801.77,586.85
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,771.34,566.24
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,739.19,544.65
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,727.78,537.75
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,713.79,528.72
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,683.13,507.72
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,651.48,485.83
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,631.78,472.53
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,609.42,456.83
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,582.73,438.15
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,553.54,417.0
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,509.29,383.6
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,465.24,349.58
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,415.64,311.04
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,374.73,279.03
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,336.73,247.97
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,298.2,216.36
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,256.31,184.74
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,218.94,159.02
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,183.06,138.03
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,175.04,142.61
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,163.71,133.87
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,152.0,124.72
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,131.36,107.68
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,115.42,94.47
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,87.6,70.97
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,60.75,47.9
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,56.28,44.06
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,51.78,40.06
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,45.5,34.41
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,39.23,28.57
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,29.88,19.69
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,20.5,7.63
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,6.29,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,60.81,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,158.87,105.19
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,242.21,186.94
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,313.71,249.53
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,392.44,315.65
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,284.69,231.54
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,104.43,82.18
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,154.63,124.44
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,196.49,158.53
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,215.4,172.74
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,233.94,186.49
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,266.67,211.77
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,299.54,236.69
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,401.32,314.28
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,485.43,375.65
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,489.82,376.48
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,492.58,376.86
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,514.77,391.63
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,535.88,405.33
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,578.47,435.85
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,639.46,478.27
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,590.14,442.15
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,560.11,420.01
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,561.94,421.42
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,562.41,421.61
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,557.93,418.66
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,552.12,414.78
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,528.66,397.74
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,505.25,380.77
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,480.27,362.68
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,455.72,344.76
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,445.85,338.38
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,434.36,330.46
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,404.51,308.04
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,375.7,286.28
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,357.18,271.67
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,337.08,255.4
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,302.3,228.69
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,270.15,204.22
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,242.44,182.9
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,215.58,163.09
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,195.93,151.13
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,177.87,145.39
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,160.6,131.71
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,142.79,117.39
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,129.49,106.5
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,115.89,95.23
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,100.7,82.61
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,80.85,65.69
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,60.22,47.7
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,47.27,36.25
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,41.64,31.16
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,36.06,25.9
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,27.46,17.66
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,18.86,5.89
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,5.9,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,61.54,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,159.11,103.92
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,243.6,189.85
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,313.47,251.97
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,390.43,317.28
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,455.88,370.34
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,524.57,423.25
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,580.9,465.76
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,640.8,508.3
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,468.75,374.69
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,218.89,173.82
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,279.19,223.11
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,340.87,270.6
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,412.58,323.87
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,465.34,361.85
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,453.27,350.83
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,418.12,323.56
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,426.61,329.04
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,434.43,333.67
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,486.74,371.62
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,516.54,392.73
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,504.55,383.14
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,473.29,360.14
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,541.03,409.87
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,586.75,442.43
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,579.57,437.21
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,570.92,431.36
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,611.94,461.69
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,635.18,478.71
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,575.07,434.4
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,514.3,389.87
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,483.94,367.62
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,454.31,345.48
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,406.95,310.21
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,363.64,277.87
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,349.79,266.89
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,333.64,253.55
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,287.93,219.41
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,244.64,187.68
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,228.46,175.04
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,211.41,162.14
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,182.8,141.97
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,161.86,132.53
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,153.13,125.9
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,134.28,110.58
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,118.66,97.62
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,102.87,84.37
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,89.93,73.58
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,76.89,62.5
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,57.88,45.83
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,46.43,35.66
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,40.81,30.48
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,35.22,25.15
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,26.62,16.88
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,18.02,4.5
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,8.65,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,55.15,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,150.06,94.94
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,233.29,180.97
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,303.1,242.7
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,380.24,307.87
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,445.74,361.25
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,514.59,414.93
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,570.7,457.77
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,630.72,501.15
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,520.29,414.31
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,354.4,282.74
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,369.87,294.55
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,383.75,303.59
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,448.87,353.11
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,515.16,401.96
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,593.75,458.41
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,651.22,498.87
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,537.18,412.63
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,420.51,323.58
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,488.3,374.17
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,533.3,406.16
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,522.09,396.95
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,510.21,387.8
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,484.55,368.93
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,477.21,363.25
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,445.49,339.06
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,414.73,315.67
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,431.73,328.7
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,446.59,339.74
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,405.06,308.85
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,365.79,279.72
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,364.54,279.14
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,362.08,277.35
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,341.57,261.94
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,321.6,246.92
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,313.62,240.61
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,303.99,232.75
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,273.84,209.72
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,245.82,188.5
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,223.93,172.15
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,202.87,156.74
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,175.03,136.55
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,162.45,133.51
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,141.85,116.58
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,120.83,99.12
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,108.65,89.05
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,96.37,78.77
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,86.64,70.72
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,76.84,62.46
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,56.57,44.67
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,46.84,36.02
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,37.8,27.87
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,32.39,22.77
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,24.81,15.36
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,17.33,3.09
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,8.26,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,62.71,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,161.91,99.51
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,252.05,195.42
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,324.1,259.39
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,403.52,326.38
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,309.47,253.02
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,153.0,123.99
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,183.98,150.37
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,215.44,175.73
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,213.53,172.73
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,210.19,168.64
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,282.98,227.04
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,377.29,299.48
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,352.42,278.51
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,345.58,272.09
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,375.37,294.43
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,404.78,315.99
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,416.64,323.37
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,427.85,330.4
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,443.57,341.31
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,458.53,351.59
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,476.75,364.73
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,512.74,390.42
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,555.61,421.53
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,595.38,449.85
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,554.99,419.91
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,515.54,391.15
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,445.32,339.99
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,391.23,299.92
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,355.46,273.52
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,321.4,248.01
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,329.85,254.66
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,336.66,259.75
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,290.46,224.61
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,248.55,192.72
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,229.7,178.38
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,211.47,164.38
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,194.86,151.62
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,178.74,139.2
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,165.45,128.99
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,152.57,119.13
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,140.72,110.14
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,130.11,106.72
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,112.42,92.16
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,94.38,77.12
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,79.49,64.45
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,64.36,51.42
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,56.42,44.69
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,48.29,37.66
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,44.17,34.03
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,46.04,35.62
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,39.93,30.01
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,33.84,24.23
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,25.51,16.02
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,17.25,1.78
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,8.26,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
