Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,40.68,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,135.89,79.73
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,223.72,174.49
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,296.33,239.78
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,376.63,308.86
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,265.06,219.76
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,83.12,65.38
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,103.58,83.02
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,124.26,100.22
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,148.47,119.96
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,173.04,139.64
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,176.52,141.75
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,179.95,143.87
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,250.25,199.83
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,305.41,242.11
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,316.07,249.23
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,326.36,256.34
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,319.99,250.14
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,313.58,244.08
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,370.13,287.06
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,425.64,327.99
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,439.61,337.7
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,452.72,347.08
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,503.05,383.97
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,531.99,404.87
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,513.38,390.86
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,494.58,377.08
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,486.77,371.61
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,478.03,365.33
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,483.95,370.19
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,487.0,372.65
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,456.07,349.58
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,426.22,327.34
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,395.43,304.22
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,365.94,281.87
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,359.86,276.32
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,348.96,266.16
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,306.56,233.59
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,269.09,205.41
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,243.01,185.97
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,213.93,164.85
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,185.64,145.09
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,165.6,136.68
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,146.22,121.0
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,131.61,109.17
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,87.39,71.31
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,65.56,52.48
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,62.35,49.84
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,59.11,47.1
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,50.62,39.59
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,46.64,35.98
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,40.58,30.42
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,34.55,24.69
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,25.86,16.1
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,17.23,0.01
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,8.26,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,31.52,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,123.47,67.79
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,208.98,161.54
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,283.37,227.46
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,364.92,296.6
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,251.8,207.11
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,71.39,55.14
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,85.69,67.51
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,99.94,79.25
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,119.45,95.09
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,139.07,110.74
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,162.26,129.4
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,185.66,148.0
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,257.45,204.78
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,313.65,247.71
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,382.19,300.35
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,472.56,367.6
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,522.17,403.62
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,570.98,438.86
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,582.75,445.93
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,593.11,452.36
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,679.46,515.43
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,758.64,571.25
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,650.99,492.08
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,545.95,414.65
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,522.21,397.95
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,498.55,380.51
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,516.06,393.87
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,530.33,404.35
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,498.24,380.34
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,467.16,357.29
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,449.53,344.3
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,431.24,330.54
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,389.97,299.61
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,352.55,271.51
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,337.79,259.92
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,322.04,247.06
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,279.25,214.8
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,238.28,184.33
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,220.1,170.3
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,201.97,156.59
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,171.98,134.69
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,156.7,129.25
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,144.81,119.84
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,132.79,110.21
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,117.8,97.69
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,102.65,84.9
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,90.04,74.29
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,77.32,63.4
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,60.78,48.79
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,52.37,41.21
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,45.36,34.69
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,38.35,27.95
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,28.19,17.87
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,16.73,0.0
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,8.65,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,32.99,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,129.66,66.42
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,224.38,173.98
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,300.27,242.8
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,384.34,315.54
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,455.4,374.95
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,530.44,434.93
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,337.08,279.72
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,73.2,56.32
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,89.28,69.79
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,105.36,82.74
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,136.21,107.98
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,167.44,133.13
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,188.17,149.19
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,208.93,165.08
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,225.03,177.38
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,241.05,189.55
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,327.99,256.81
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,395.46,307.24
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,448.53,346.88
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,521.18,399.98
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,544.28,416.32
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,565.74,431.73
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,558.92,426.12
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,551.13,420.07
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,537.99,409.64
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,524.19,398.77
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,527.56,401.73
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,528.72,402.9
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,505.36,385.66
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,482.03,368.43
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,459.9,351.93
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,437.57,335.09
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,389.84,299.06
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,346.77,266.49
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,326.97,251.21
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,307.08,235.61
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,304.38,230.61
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,289.0,214.46
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,240.94,164.22
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,164.34,94.82
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,105.03,66.37
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,83.19,66.3
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,81.58,65.14
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,79.9,63.91
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,77.61,62.16
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,69.48,55.3
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,66.08,52.61
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,62.64,49.82
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,57.83,45.61
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,53.03,41.26
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,46.06,34.89
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,39.11,28.3
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,26.29,15.98
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,15.93,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,8.26,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,28.05,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,121.35,55.84
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,213.88,164.08
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,289.7,231.9
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,373.87,303.23
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,445.21,361.23
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,520.57,419.49
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,359.56,292.24
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,117.69,92.67
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,121.61,96.1
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,125.69,98.83
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,159.79,126.17
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,194.37,153.22
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,205.95,161.38
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,217.48,169.53
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,234.06,182.08
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,250.53,194.47
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,257.64,199.56
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,264.66,204.65
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,350.59,270.09
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,415.73,318.27
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,461.57,352.31
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,524.9,398.51
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,520.19,394.5
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,514.62,390.39
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,502.04,381.21
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,475.29,361.83
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,459.71,350.37
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,444.09,338.79
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,470.96,359.27
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,483.92,369.1
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,454.03,347.32
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,425.08,326.22
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,404.35,310.59
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,383.05,294.16
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,375.28,287.03
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,358.0,271.55
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,326.94,245.35
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,293.26,216.73
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,242.35,164.64
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,165.81,95.98
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,105.88,66.99
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,83.3,66.4
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,81.68,65.37
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,79.99,64.26
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,77.39,62.23
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,68.98,55.1
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,65.54,52.36
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,62.06,49.51
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,57.23,45.26
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,52.4,40.86
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,45.39,34.42
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,38.4,27.76
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,25.58,15.23
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,15.2,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,7.87,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,16.92,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,106.08,42.43
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,193.93,149.4
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,267.2,216.41
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,353.87,291.65
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,229.46,190.86
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,45.97,33.62
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,55.06,41.43
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,64.45,49.27
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,76.04,58.75
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,87.65,68.09
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,103.67,81.11
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,119.7,94.0
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,129.98,102.11
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,140.3,110.23
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,217.23,172.49
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,318.2,251.65
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,288.53,227.31
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,241.2,189.6
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,253.74,199.3
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,266.08,208.63
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,324.03,253.4
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,362.23,282.33
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,377.83,293.77
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,392.48,304.53
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,390.09,302.48
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,387.22,300.19
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,352.66,274.09
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,319.55,249.03
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,362.75,282.61
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,401.96,312.31
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,356.81,277.57
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,314.54,245.21
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,347.59,270.81
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,373.4,289.73
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,330.31,256.39
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,290.82,226.2
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,259.22,201.84
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,230.01,179.38
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,198.59,155.24
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,177.64,139.58
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,157.16,123.97
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,138.95,114.87
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,111.64,92.02
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,83.26,67.84
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,75.19,61.04
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,67.08,54.09
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,58.56,46.7
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,49.84,39.04
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,45.6,35.27
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,47.93,37.23
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,41.17,30.96
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,34.42,24.49
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,24.56,14.31
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,14.7,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,7.08,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,18.88,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,103.73,34.03
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,189.09,144.63
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,261.17,210.42
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,346.69,283.89
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,254.16,210.21
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,131.75,106.72
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,157.43,128.62
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,183.5,150.04
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,287.12,235.29
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,379.84,308.55
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,412.36,331.95
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,444.12,354.7
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,459.73,364.0
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,473.67,372.05
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,441.72,345.64
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,385.78,301.6
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,693.79,536.23
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,938.67,703.9
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,859.26,645.25
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,760.74,573.83
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,687.68,521.58
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,613.52,467.2
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,591.24,450.98
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,568.5,433.93
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,672.44,511.01
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,763.45,575.31
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,718.65,543.21
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,673.73,511.91
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,639.39,487.38
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,604.37,461.84
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,541.65,414.81
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,489.12,375.04
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,408.61,314.65
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,340.14,263.05
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,332.82,257.28
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,319.49,246.16
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,288.84,222.47
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,257.74,198.71
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,233.91,180.21
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,210.67,162.73
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,189.82,148.21
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,167.79,138.85
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,148.5,123.21
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,124.97,103.68
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,105.77,87.43
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,86.18,70.63
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,75.06,61.07
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,63.85,51.3
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,59.66,47.59
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,58.57,46.45
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,49.03,37.71
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,39.44,28.65
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,26.11,15.15
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,12.88,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,6.69,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,87.72,20.43
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,183.58,140.26
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,256.78,208.05
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,343.34,283.6
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,221.66,184.9
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,65.24,50.19
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,79.13,61.95
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,92.98,73.32
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,98.33,77.41
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,103.89,81.61
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,115.91,91.25
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,127.93,100.8
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,132.34,104.09
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,136.89,107.5
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,158.37,124.74
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,179.89,141.82
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,210.31,165.57
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,240.65,188.88
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,257.72,201.87
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,274.53,214.65
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,319.54,249.13
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,344.32,267.72
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,367.15,284.95
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,388.83,301.22
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,487.48,375.81
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,562.78,430.94
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,596.3,455.71
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,611.95,467.65
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,686.38,526.57
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,717.72,552.3
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,671.54,516.72
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,623.25,479.06
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,571.63,437.83
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,518.51,394.03
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,462.92,347.46
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,406.48,298.73
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,348.51,247.29
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,285.79,192.24
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,225.72,141.65
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,166.56,98.23
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,107.49,69.05
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,84.79,68.01
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,82.92,66.77
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,80.97,65.43
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,71.8,57.64
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,68.7,55.12
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,64.94,52.07
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,61.12,48.89
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,55.63,44.01
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,50.08,38.92
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,42.61,32.01
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,35.14,24.85
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,22.94,12.25
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,13.38,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,6.69,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,108.68,15.08
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,229.26,174.99
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,307.54,249.48
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,394.79,326.57
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,467.83,389.2
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,545.07,452.58
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,604.42,499.73
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,668.36,547.47
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,724.36,586.56
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,779.64,623.88
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,825.21,654.27
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,858.88,675.57
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,894.08,696.39
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,926.46,714.83
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,951.6,729.37
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,973.24,741.46
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,987.83,747.81
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,998.53,751.64
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,1002.23,752.83
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,1001.89,751.54
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,995.96,745.29
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,985.94,736.54
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,969.6,725.59
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,949.31,712.1
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,924.25,695.82
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,895.47,676.96
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,861.08,653.8
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,823.42,628.24
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,779.54,597.61
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,733.33,563.25
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,685.22,526.69
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,634.86,487.36
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,580.98,444.12
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,525.61,398.33
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,468.27,349.49
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,409.94,298.52
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,349.7,245.32
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,289.54,192.33
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,228.64,141.47
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,168.42,97.74
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,108.86,69.26
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,77.97,61.9
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,76.09,60.5
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,74.15,59.03
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,71.63,57.05
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,69.07,55.01
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,60.55,47.8
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,57.23,45.07
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,52.22,40.64
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,47.21,36.06
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,40.4,29.78
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,33.64,23.28
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,23.1,11.82
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,15.74,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,7.87,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,102.11,0.57
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,215.54,163.37
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,293.45,237.84
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,380.53,314.71
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,451.74,375.82
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,527.07,437.65
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,590.37,487.3
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,651.58,532.08
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,707.85,571.77
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,763.55,609.91
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,808.21,640.24
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,850.87,668.72
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,876.13,683.48
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,908.59,703.34
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,933.78,719.26
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,955.58,732.9
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,970.35,742.11
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,981.35,748.89
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,985.98,751.14
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,986.64,750.85
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,980.89,745.23
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,971.13,737.04
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,955.5,726.07
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,935.98,712.53
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,911.29,695.72
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,882.94,676.46
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,849.09,654.35
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,812.02,629.73
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,771.11,600.48
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,727.37,567.19
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,679.38,529.42
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,629.14,489.0
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,575.67,445.14
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,520.54,398.64
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,415.15,316.19
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,343.5,263.91
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,302.58,231.92
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,266.03,203.72
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,240.62,183.07
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,214.36,162.79
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,185.5,143.37
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,167.81,138.37
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,155.45,128.59
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,142.67,118.34
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,98.67,80.76
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,62.12,49.14
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,58.36,46.08
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,54.56,42.9
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,46.28,35.54
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,42.16,31.74
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,35.92,25.95
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,29.76,19.97
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,20.53,9.38
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,11.02,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,96.7,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,204.51,152.9
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,282.38,227.06
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,369.6,303.01
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,441.41,363.5
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,517.47,424.54
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,392.03,322.61
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,198.63,161.52
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,253.89,207.1
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,329.21,266.33
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,461.69,370.56
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,581.76,460.99
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,763.6,592.5
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,900.95,681.58
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,926.19,695.76
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,948.11,709.12
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,962.7,716.39
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,973.55,721.37
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,978.51,724.68
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,979.56,725.6
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,973.31,720.49
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,963.12,712.94
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,947.6,703.31
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,928.27,691.19
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,903.06,675.54
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,874.36,657.38
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,841.48,635.79
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,805.44,611.83
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,763.95,582.91
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,719.98,550.72
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,673.18,516.15
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,624.25,478.84
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,571.86,436.94
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,518.07,392.61
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,462.2,345.18
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,405.46,295.77
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,346.73,244.09
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,288.13,192.65
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,223.11,138.46
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,163.87,95.25
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,105.54,67.06
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,84.16,66.97
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,82.25,65.69
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,80.26,64.33
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,71.96,57.35
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,69.81,55.67
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,65.73,52.37
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,61.61,48.93
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,56.44,44.34
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,51.3,39.61
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,43.16,32.11
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,32.68,22.29
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,21.23,9.13
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,10.23,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
