Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,86.62,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,187.58,139.28
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,266.04,214.36
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,353.71,290.87
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,231.75,192.51
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,72.87,56.38
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,88.69,69.89
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,104.4,82.89
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,116.42,92.47
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,128.57,102.0
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,153.71,122.42
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,179.12,142.73
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,202.41,160.71
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,225.72,178.41
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,272.09,214.16
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,298.91,234.18
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,341.25,265.76
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,383.05,296.22
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,446.62,343.64
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,530.39,404.14
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,512.65,390.02
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,474.48,362.07
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,476.47,363.78
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,477.68,364.65
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,473.55,361.65
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,468.76,358.2
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,463.49,354.21
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,457.41,349.62
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,482.9,368.91
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,493.66,377.02
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,456.76,349.36
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,421.7,323.16
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,406.29,311.57
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,389.2,298.23
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,346.57,265.62
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,310.46,238.1
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,285.82,218.49
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,263.09,200.14
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,236.73,180.65
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,208.17,160.11
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,185.59,144.48
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,170.09,140.37
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,151.01,124.72
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,131.32,108.39
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,121.0,99.93
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,104.65,86.14
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,91.65,75.24
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,78.58,64.05
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,58.04,45.92
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,43.39,32.8
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,36.47,26.38
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,29.6,19.69
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,19.22,6.95
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,8.65,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,93.29,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,199.88,145.88
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,278.52,221.34
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,366.76,296.65
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,438.68,356.2
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,514.76,416.49
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,336.57,275.84
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,83.13,64.41
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,97.5,76.64
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,111.83,88.03
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,133.85,105.85
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,156.01,123.52
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,168.93,133.24
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,181.89,142.91
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,194.4,152.41
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,206.88,161.84
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,253.55,198.19
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,322.9,250.9
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,429.08,331.59
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,555.25,423.22
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,572.51,433.49
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,588.16,443.61
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,694.98,521.41
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,792.07,589.22
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,775.66,577.33
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,756.39,564.7
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,693.39,519.48
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,625.71,470.88
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,598.69,452.16
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,570.84,432.17
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,559.9,425.43
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,546.86,416.14
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,481.42,366.74
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,427.04,325.64
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,366.24,279.76
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,313.75,240.47
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,289.65,221.35
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,265.07,201.59
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,228.85,175.0
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,193.83,149.91
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,170.99,133.51
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,154.14,126.82
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,142.28,117.46
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,121.37,100.22
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,106.3,87.59
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,91.06,74.65
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,78.67,64.15
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,66.18,53.37
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,53.4,42.0
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,47.63,36.67
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,39.36,28.99
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,31.05,20.93
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,17.98,5.14
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,7.08,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,89.54,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,193.16,140.16
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,272.32,217.85
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,361.44,294.38
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,435.5,355.65
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,514.06,417.51
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,444.0,361.51
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,345.4,281.84
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,356.9,290.72
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,383.8,310.08
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,466.8,372.94
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,532.53,420.94
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,563.6,441.22
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,593.18,460.48
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,570.21,440.96
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,521.08,403.27
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,569.53,439.63
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,639.65,489.62
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,670.7,510.99
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,699.79,531.24
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,707.97,535.86
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,713.92,539.14
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,656.75,496.9
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,582.97,443.08
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,646.2,490.7
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,686.43,520.41
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,704.93,533.35
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,706.9,534.85
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,618.86,470.54
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,547.01,417.34
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,494.13,378.29
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,450.99,345.85
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,426.97,327.62
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,402.2,308.34
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,376.14,287.63
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,348.9,265.5
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,301.96,229.21
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,261.41,198.61
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,234.29,177.47
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,207.57,157.46
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,180.68,140.11
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,157.97,129.65
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,139.71,114.93
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,125.74,103.65
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,109.42,89.99
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,92.91,75.99
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,80.22,65.14
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,67.43,54.03
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,53.24,41.5
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,45.56,34.52
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,37.55,27.11
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,29.53,19.31
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,18.38,3.88
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,7.08,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,8.65,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,16.79,7.02
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,31.3,20.46
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,45.66,33.14
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,62.93,48.08
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,79.88,62.48
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,97.76,77.59
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,115.79,92.59
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,130.65,104.49
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,145.67,116.33
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,206.16,165.61
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,253.07,202.91
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,278.36,221.8
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,303.45,240.36
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,301.96,238.19
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,300.23,236.02
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,307.64,240.76
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,314.82,245.28
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,349.84,271.87
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,384.05,297.45
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,398.72,308.16
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,412.63,318.39
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,384.48,296.56
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,357.16,275.51
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,352.88,271.67
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,348.37,267.61
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,341.87,262.7
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,335.2,257.68
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,311.5,239.72
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,281.65,217.04
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,284.7,219.56
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,280.35,216.3
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,272.28,210.2
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,263.97,203.89
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,247.49,191.23
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,231.48,178.9
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,219.85,169.99
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,205.19,158.72
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,189.86,146.94
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,174.86,135.57
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,159.23,124.0
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,145.94,119.3
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,128.56,105.21
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,110.92,90.71
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,98.05,79.95
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,85.05,68.95
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,73.59,59.26
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,62.05,49.32
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,49.67,38.35
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,43.44,32.62
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,36.1,25.8
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,28.83,18.56
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,14.15,0.17
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,77.01,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,211.67,148.62
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,294.48,235.53
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,387.72,317.39
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,254.44,211.39
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,54.58,40.89
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,67.15,51.73
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,79.69,62.21
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,104.37,82.6
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,129.18,102.72
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,154.96,123.49
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,180.99,144.12
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,194.88,154.53
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,208.75,164.85
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,239.19,188.68
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,291.56,229.21
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,280.43,219.7
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,249.62,195.19
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,307.81,240.23
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,345.34,268.55
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,345.56,267.6
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,345.57,266.69
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,350.43,270.11
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,354.81,273.17
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,381.78,293.54
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,406.97,312.31
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,425.04,325.95
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,440.91,337.89
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,402.49,308.87
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,366.13,281.46
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,351.22,270.37
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,336.43,259.21
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,300.48,231.85
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,266.78,206.14
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,258.18,199.57
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,249.04,192.43
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,237.65,183.45
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,225.59,173.89
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,197.39,152.63
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,179.02,139.33
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,164.27,128.5
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,152.06,124.99
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,133.55,109.71
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,114.74,94.01
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,97.36,79.38
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,79.69,64.31
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,68.52,54.84
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,57.27,45.11
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,48.73,37.59
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,46.97,35.84
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,38.23,27.71
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,29.47,19.0
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,13.79,0.0
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,66.28,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,186.09,128.08
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,271.04,216.76
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,366.12,299.46
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,246.83,204.52
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,59.58,45.24
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,73.09,56.97
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,86.53,68.2
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,107.45,85.39
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,128.4,102.26
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,140.15,111.56
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,152.04,120.91
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,169.64,134.59
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,187.29,148.11
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,262.78,207.79
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,321.39,252.76
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,363.41,284.47
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,404.85,315.39
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,423.36,328.63
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,441.14,341.43
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,463.28,357.19
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,504.73,386.68
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,555.31,424.26
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,602.42,458.68
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,653.52,495.99
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,682.14,517.19
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,650.82,493.76
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,619.25,470.56
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,499.64,381.62
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,392.41,300.48
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,386.5,297.12
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,379.39,292.16
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,357.05,275.16
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,335.24,258.51
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,313.3,241.54
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,291.72,224.7
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,258.69,199.43
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,228.42,176.45
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,208.02,160.69
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,188.17,145.66
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,163.04,127.36
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,151.38,124.57
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,128.16,105.32
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,104.33,85.31
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,91.38,74.46
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,78.3,63.33
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,67.11,53.82
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,55.85,44.04
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,47.2,36.32
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,44.87,33.98
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,36.41,26.09
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,27.96,17.54
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,47.68,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,143.53,95.0
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,221.01,175.71
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,307.09,250.61
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,199.51,164.41
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,57.74,43.53
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,71.76,55.62
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,85.7,67.22
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,109.42,86.7
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,133.24,105.86
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,140.78,111.57
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,148.47,117.42
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,186.8,147.92
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,225.46,177.91
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,308.77,242.67
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,372.39,290.62
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,384.66,298.77
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,396.43,306.94
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,450.11,346.9
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,524.6,400.52
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,530.79,403.21
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,535.83,405.74
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,539.57,407.95
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,542.0,409.28
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,531.91,401.93
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,521.03,394.12
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,489.11,370.59
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,446.51,339.44
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,405.04,309.22
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,365.89,280.31
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,377.39,289.44
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,385.95,295.86
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,375.17,287.75
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,359.05,275.49
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,347.4,266.0
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,332.44,253.34
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,288.59,219.87
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,254.36,194.33
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,224.01,171.41
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,196.39,151.14
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,168.63,131.38
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,148.3,121.75
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,135.6,111.42
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,114.58,93.87
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,103.93,85.06
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,93.2,76.05
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,79.88,64.76
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,66.44,53.16
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,55.3,43.25
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,49.0,37.39
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,36.46,25.94
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,26.53,16.01
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,13.33,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,44.87,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,136.69,86.86
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,215.32,169.93
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,301.76,244.83
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,374.02,306.1
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,458.43,374.46
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,294.5,243.0
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,91.77,71.83
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,115.29,91.65
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,138.99,110.73
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,151.78,120.74
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,164.66,130.75
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,181.36,143.57
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,198.09,156.23
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,263.69,207.62
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,311.18,243.72
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,355.92,276.83
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,400.08,308.81
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,378.17,291.14
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,356.55,274.17
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,427.42,327.76
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,516.69,392.52
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,420.82,321.25
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,348.62,267.08
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,350.75,268.57
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,352.38,269.24
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,374.49,286.51
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,394.59,302.11
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,393.97,301.7
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,392.25,300.56
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,383.9,294.46
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,374.65,287.61
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,350.35,269.31
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,326.89,251.57
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,285.97,220.47
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,248.4,191.92
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,247.06,190.47
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,242.61,186.21
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,210.06,161.89
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,180.86,140.48
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,156.24,122.29
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,143.74,118.35
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,119.1,97.76
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,93.67,76.24
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,83.27,67.51
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,72.8,58.58
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,62.24,49.56
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,51.61,40.3
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,47.74,36.76
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,48.26,36.87
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,36.04,25.63
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,26.46,15.7
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,13.3,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,44.79,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,136.6,83.57
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,218.82,173.2
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,308.39,251.15
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,383.77,314.36
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,471.85,384.32
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,306.21,251.88
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,99.03,77.76
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,111.16,88.03
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,123.38,97.6
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,133.22,105.31
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,143.22,113.09
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,169.75,134.04
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,196.42,154.67
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,274.68,215.93
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,335.1,261.75
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,339.8,263.78
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,344.23,266.02
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,304.91,235.64
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,248.04,191.82
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,269.39,208.39
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,310.08,239.07
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,330.01,253.84
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,349.0,267.96
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,346.59,266.02
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,343.85,264.0
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,376.38,288.54
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,406.33,310.67
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,410.88,314.13
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,413.69,316.38
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,402.96,308.34
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,391.33,299.6
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,351.66,269.84
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,314.92,242.25
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,283.61,218.45
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,254.35,196.13
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,242.61,186.92
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,229.93,176.8
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,209.29,161.19
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,189.15,146.31
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,166.37,129.97
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,149.88,123.39
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,135.04,111.26
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,124.57,102.72
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,108.55,89.31
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,92.37,75.58
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,78.4,63.71
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,64.31,51.48
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,56.08,44.09
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,50.68,38.95
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,37.49,26.82
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,23.99,13.33
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,12.18,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,30.7,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,90.01,50.6
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,162.01,127.41
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,249.95,203.54
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,319.86,262.82
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,395.29,324.43
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,235.35,195.1
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,49.83,36.77
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,74.63,57.7
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,100.61,78.98
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,105.74,82.89
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,111.02,86.94
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,134.54,105.96
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,158.16,124.8
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,174.0,137.2
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,189.83,149.53
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,212.94,167.26
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,235.9,184.64
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,255.92,199.87
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,275.66,214.78
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,283.19,220.26
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,310.42,240.8
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,280.46,217.53
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,270.64,209.89
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,284.87,220.77
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,313.57,242.46
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,324.98,250.95
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,335.34,258.72
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,322.27,248.74
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,309.41,239.03
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,298.69,230.98
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,287.88,222.83
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,296.88,229.78
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,303.65,234.77
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,282.52,218.46
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,262.05,202.71
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,240.47,186.03
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,219.7,169.98
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,196.26,152.32
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,174.27,135.94
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,161.31,126.86
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,144.18,119.09
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,123.68,102.03
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,102.74,84.38
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,83.49,67.97
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,63.77,50.91
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,53.83,42.34
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,43.66,33.41
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,45.6,34.99
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,49.25,37.81
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,35.62,25.17
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,21.88,11.18
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,11.41,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
