Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,27.25,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,79.43,40.94
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,150.65,117.91
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,222.89,181.53
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,305.18,250.69
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,379.7,311.56
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,225.24,186.42
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,47.51,34.8
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,58.75,44.34
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,70.8,54.19
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,82.04,63.33
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,93.29,72.4
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,108.06,84.11
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,122.84,95.67
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,145.84,114.06
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,168.9,132.29
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,200.67,157.33
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,232.39,182.04
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,267.77,209.4
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,325.35,253.32
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,343.78,266.37
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,361.49,278.97
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,359.9,277.89
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,358.06,276.75
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,393.23,303.54
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,426.14,328.17
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,398.51,306.99
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,371.93,286.87
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,375.33,289.77
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,377.43,291.48
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,340.85,263.63
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,306.43,237.45
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,278.27,215.99
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,251.6,195.54
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,248.86,193.49
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,244.99,190.37
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,228.15,177.21
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,211.6,164.3
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,185.49,144.49
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,167.85,131.54
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,144.24,113.48
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,123.16,101.38
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,101.86,83.42
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,79.97,64.73
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,71.53,57.58
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,63.03,50.29
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,53.08,41.68
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,42.89,32.7
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,44.61,34.09
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,47.93,36.59
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,34.24,23.88
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,20.31,9.38
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,10.62,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,25.78,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,77.12,35.87
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,148.66,116.25
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,220.57,180.57
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,301.03,249.37
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,373.55,309.89
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,444.71,368.32
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,520.54,428.44
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,421.74,346.73
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,308.6,251.92
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,396.68,323.46
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,509.86,410.63
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,519.48,414.15
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,503.79,399.75
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,526.59,415.43
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,548.07,429.71
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,557.66,435.18
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,565.78,439.69
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,565.42,438.01
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,563.81,435.55
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,532.23,410.25
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,500.54,385.06
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,474.2,365.49
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,468.45,360.86
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,427.43,329.75
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,388.06,299.82
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,401.87,310.52
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,413.92,319.57
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,395.26,305.33
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,376.97,291.49
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,368.69,285.31
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,359.65,278.43
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,317.59,246.35
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,278.57,216.52
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,287.98,224.02
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,293.16,227.6
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,269.3,208.59
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,245.84,189.96
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,222.28,171.48
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,199.22,154.09
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,159.44,125.28
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,134.59,111.23
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,120.9,99.89
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,107.08,88.3
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,100.63,83.0
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,94.05,77.49
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,80.35,65.74
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,66.57,53.68
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,56.59,44.63
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,47.19,35.87
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,33.49,23.17
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,19.68,8.19
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,10.23,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,3.93,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,7.59,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,17.15,8.35
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,26.74,16.95
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,38.86,27.52
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,51.6,38.49
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,65.72,50.53
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,79.75,62.31
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,110.69,88.09
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,142.0,113.64
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,152.4,121.71
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,162.9,129.83
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,236.16,189.06
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,293.81,234.39
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,339.04,269.26
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,384.05,303.43
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,342.52,269.38
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,301.63,236.16
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,363.73,284.36
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,424.73,330.35
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,403.5,313.25
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,382.66,296.9
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,346.07,268.68
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,310.86,241.42
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,281.54,218.88
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,270.45,210.27
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,336.29,261.15
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,384.94,297.86
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,375.61,290.53
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,365.97,283.25
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,325.53,252.39
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,287.53,223.32
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,302.17,234.81
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,313.61,243.35
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,285.3,221.41
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,258.65,200.86
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,248.69,192.69
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,236.92,182.86
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,202.02,156.66
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,171.06,133.77
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,155.61,122.45
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,144.58,119.73
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,130.19,108.03
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,119.78,99.62
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,96.17,79.39
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,71.81,58.23
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,60.24,48.11
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,48.57,37.74
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,46.24,35.48
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,45.9,34.71
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,32.46,22.19
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,18.83,6.58
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,9.83,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,36.34,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,110.14,39.12
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,197.01,153.58
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,283.89,230.99
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,358.34,294.39
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,438.93,359.99
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,269.29,223.32
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,39.79,28.24
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,57.58,43.48
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,77.11,59.74
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,90.17,70.38
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,103.23,80.92
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,120.81,94.9
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,138.4,108.67
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,144.27,113.12
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,150.23,117.68
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,158.5,123.87
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,166.75,130.01
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,198.43,154.92
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,229.98,179.38
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,240.69,187.42
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,251.17,195.36
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,271.54,210.91
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,309.33,239.55
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,321.75,248.78
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,333.3,257.48
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,325.33,251.28
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,317.32,245.18
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,308.75,238.7
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,300.13,232.19
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,327.43,253.26
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,351.13,271.09
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,312.98,242.01
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,277.47,215.07
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,236.81,184.26
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,200.62,156.63
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,184.34,144.09
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,168.62,131.9
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,150.48,117.81
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,133.16,104.34
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,126.34,99.2
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,120.34,99.07
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,109.48,90.07
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,98.53,80.91
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,86.85,71.01
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,75.08,60.89
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,67.81,54.7
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,64.64,51.95
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,54.35,42.6
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,43.9,32.89
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,31.08,20.86
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,18.11,4.75
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,9.44,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,1.97,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,3.78,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,9.1,1.72
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,14.44,6.54
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,20.94,12.25
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,27.46,17.9
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,34.0,23.54
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,40.56,29.1
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,52.93,39.45
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,65.7,49.96
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,74.35,57.0
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,83.0,63.99
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,91.24,70.59
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,99.48,77.14
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,115.5,90.01
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,131.53,102.78
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,139.94,109.2
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,148.35,115.6
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,157.45,122.69
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,166.47,129.69
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,187.95,146.62
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,209.2,163.22
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,201.77,157.17
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,194.49,151.33
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,227.04,176.89
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,258.97,201.63
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,267.27,207.9
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,275.1,213.91
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,265.29,206.32
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,255.62,198.91
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,236.63,184.22
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,218.25,169.97
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,222.33,173.34
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,225.78,176.13
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,204.57,159.59
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,184.15,143.67
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,172.88,134.95
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,161.9,126.44
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,140.79,109.91
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,120.62,94.04
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,115.32,90.02
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,110.5,90.41
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,90.21,73.35
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,69.37,55.57
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,57.58,45.4
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,45.19,34.57
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,37.86,28.11
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,30.54,21.57
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,32.87,23.48
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,39.16,28.57
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,29.01,18.86
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,18.83,3.14
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,9.05,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,57.65,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,157.26,27.25
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,259.57,201.46
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,362.33,294.73
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,225.96,187.21
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,34.4,23.7
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,42.88,31.12
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,51.38,38.32
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,58.41,44.08
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,65.73,49.99
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,83.6,64.72
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,101.58,79.35
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,120.55,94.46
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,139.54,109.37
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,155.93,122.35
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,172.34,135.25
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,223.63,175.94
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,297.87,233.47
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,333.08,259.97
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,367.5,285.72
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,393.85,304.76
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,419.12,322.83
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,403.44,310.41
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,388.02,298.47
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,385.91,296.94
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,383.34,295.02
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,467.82,359.2
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,529.16,404.6
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,470.06,360.22
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,405.98,312.38
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,388.53,300.16
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,371.07,287.52
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,339.68,263.56
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,310.11,240.92
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,277.2,215.56
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,246.59,191.94
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,211.07,164.47
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,182.26,142.3
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,139.73,109.02
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,98.35,76.16
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,93.19,72.18
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,88.24,71.57
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,71.45,57.21
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,53.72,41.87
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,41.72,31.43
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,29.78,20.92
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,39.2,29.39
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,53.12,41.76
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,46.15,35.3
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,39.17,28.65
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,28.61,18.44
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,16.81,0.0
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,8.65,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,48.14,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,134.9,4.49
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,236.56,181.76
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,337.66,273.16
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,419.12,342.28
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,506.33,412.71
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,300.79,249.72
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,39.79,28.22
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,54.09,40.46
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,69.27,52.97
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,80.99,62.54
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,92.72,72.03
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,109.8,85.82
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,126.89,99.49
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,123.92,96.77
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,121.22,94.36
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,123.91,96.18
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,126.65,98.03
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,162.4,126.65
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,198.27,154.89
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,226.94,177.19
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,255.26,199.05
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,282.78,220.13
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,328.86,255.11
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,260.02,201.99
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,212.49,165.07
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,288.78,224.66
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,350.68,271.6
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,348.57,269.8
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,345.78,267.79
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,296.09,229.71
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,244.96,190.34
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,268.02,208.44
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,283.77,220.37
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,253.36,196.79
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,224.88,174.85
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,205.36,159.79
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,184.72,143.82
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,142.26,110.79
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,101.14,78.35
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,100.05,77.77
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,99.1,80.88
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,93.47,76.44
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,87.77,71.89
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,75.31,61.2
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,62.73,50.27
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,52.44,41.22
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,42.08,31.95
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,37.62,27.76
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,38.31,27.86
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,27.36,17.18
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,15.29,0.0
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,7.87,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,45.04,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,127.0,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,229.34,175.09
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,329.97,267.07
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,412.58,337.41
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,501.04,409.14
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,298.33,247.81
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,39.78,28.23
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,43.65,31.69
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,47.53,34.87
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,57.61,43.23
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,67.72,51.53
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,78.49,60.19
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,89.3,68.78
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,105.26,81.64
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,121.27,94.42
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,125.24,97.23
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,129.24,100.09
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,142.81,110.86
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,156.29,121.48
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,186.93,145.67
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,217.39,169.41
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,224.02,174.34
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,230.45,179.2
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,260.53,202.53
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,305.33,236.78
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,311.83,241.49
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,317.57,245.82
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,303.66,235.23
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,290.06,224.96
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,301.37,233.82
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,310.89,241.12
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,306.62,237.81
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,301.08,233.47
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,268.48,208.77
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,238.16,185.79
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,214.06,167.11
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,195.75,153.0
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,170.52,133.49
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,146.85,115.21
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,130.93,102.97
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,116.78,96.1
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,99.39,81.6
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,81.66,66.59
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,71.86,58.2
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,61.98,49.62
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,50.24,39.34
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,45.41,35.02
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,39.24,29.27
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,33.12,23.36
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,23.93,14.09
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,14.8,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,7.08,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,62.27,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,164.7,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,273.83,207.19
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,380.27,306.05
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,462.04,375.33
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,544.77,441.09
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,340.23,280.83
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,45.19,32.73
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,55.25,41.54
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,65.83,50.31
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,83.77,65.13
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,101.82,79.85
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,115.82,90.9
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,129.8,101.82
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,150.32,118.26
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,170.86,134.53
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,285.3,225.25
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,384.38,300.49
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,413.36,321.55
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,441.45,342.2
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,512.14,394.82
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,557.47,428.15
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,640.31,489.15
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,697.05,530.46
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,707.08,537.2
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,728.0,551.46
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,733.86,555.85
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,734.0,556.12
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,753.58,572.62
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,740.87,565.57
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,690.49,528.59
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,637.91,489.08
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,581.72,444.62
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,524.11,397.59
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,464.29,347.14
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,403.72,294.64
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,341.1,239.7
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,278.75,185.01
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,216.15,132.73
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,154.65,88.7
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,86.93,56.22
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,71.72,57.07
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,69.13,55.14
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,66.49,53.13
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,63.57,50.73
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,56.04,44.19
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,51.72,40.48
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,47.42,36.64
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,40.91,30.57
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,34.48,24.36
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,25.36,14.87
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,17.86,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,9.83,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,10.23,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,30.11,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,185.44,138.74
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,328.91,267.42
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,407.15,335.71
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,490.85,405.49
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,562.25,462.35
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,632.07,515.42
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,561.31,459.36
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,457.15,374.02
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,675.12,545.1
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,867.43,682.07
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,779.81,614.35
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,636.71,503.5
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,834.29,650.78
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,977.43,746.92
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,939.49,718.44
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,868.49,667.44
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,947.57,722.91
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,1013.79,766.02
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,842.38,644.97
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,598.42,461.72
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,821.06,632.1
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,957.75,726.63
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,867.0,662.5
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,750.91,575.56
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,670.75,516.94
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,609.41,470.51
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,612.39,474.26
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,618.09,478.86
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,637.98,495.28
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,626.79,486.88
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,572.86,443.12
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,517.27,396.88
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,428.21,326.27
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,358.25,273.07
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,331.49,242.22
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,274.1,183.16
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,211.39,144.51
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,195.19,147.6
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,155.19,121.32
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,137.27,113.52
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,99.25,81.16
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,73.3,58.87
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,72.89,58.71
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,72.78,58.72
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,64.96,51.97
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,54.21,42.44
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,44.63,33.64
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,34.93,24.53
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,24.78,13.85
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,15.74,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,7.87,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
