Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,56.84,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,150.5,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,264.11,196.79
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,373.32,303.49
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,451.53,372.93
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,541.72,447.22
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,610.72,501.7
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,681.15,554.95
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,740.23,596.51
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,798.84,636.23
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,836.0,659.23
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,880.6,687.07
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,916.17,708.28
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,948.87,727.26
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,973.0,741.62
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,993.57,753.63
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,1007.89,761.95
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,1018.25,767.8
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,1020.48,768.37
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,1018.6,766.41
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,1010.97,760.78
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,999.21,752.57
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,981.04,739.78
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,958.9,724.46
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,931.85,705.87
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,901.04,684.76
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,864.62,659.74
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,824.9,632.32
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,780.48,601.67
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,733.41,567.1
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,682.8,528.03
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,629.96,486.3
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,574.27,441.37
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,516.85,393.64
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,456.85,342.41
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,395.99,289.02
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,333.14,233.11
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,270.22,177.31
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,207.25,124.34
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,145.13,79.91
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,83.56,53.63
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,68.38,53.79
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,65.52,51.61
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,62.54,49.29
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,53.78,41.77
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,51.28,39.66
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,47.08,36.05
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,42.92,32.31
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,37.26,27.02
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,29.2,19.43
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,20.27,9.73
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,11.02,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,6.29,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,115.05,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,255.75,188.12
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,366.73,298.54
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,448.21,371.11
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,530.86,440.43
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,380.49,318.04
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,152.5,123.94
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,261.07,215.76
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,357.63,294.71
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,441.84,361.25
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,507.7,412.29
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,748.08,598.54
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,943.96,735.89
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,968.77,749.95
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,990.09,762.87
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,1003.46,770.36
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,1012.85,775.29
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,1015.9,776.04
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,1014.88,774.21
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,1008.09,767.46
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,997.2,758.12
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,979.99,745.76
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,958.8,730.81
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,931.76,711.9
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,900.99,690.45
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,864.63,665.27
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,825.01,637.83
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,780.62,606.74
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,733.59,571.55
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,683.14,532.26
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,630.49,490.27
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,574.5,444.55
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,516.9,396.16
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,457.28,344.73
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,396.81,291.21
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,334.46,235.38
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,272.15,179.85
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,209.75,135.14
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,175.03,118.86
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,141.8,107.58
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,144.2,119.21
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,128.67,106.27
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,115.91,95.62
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,102.55,84.31
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,88.93,72.6
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,63.63,50.57
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,44.41,33.59
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,35.01,25.06
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,29.14,19.37
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,19.82,8.73
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,10.23,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,88.25,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,229.51,165.44
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,341.34,276.9
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,422.57,349.37
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,509.39,423.01
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,581.62,479.85
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,656.05,535.7
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,713.8,576.63
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,770.99,615.69
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,815.79,645.41
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,864.07,676.95
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,900.04,698.17
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,933.01,717.02
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,960.21,733.51
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,983.99,747.69
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,998.79,754.44
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,1009.7,758.75
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,999.72,752.12
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,999.9,752.59
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,991.78,747.86
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,979.72,740.54
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,963.74,729.88
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,943.96,716.68
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,916.9,698.8
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,886.45,678.48
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,851.86,654.38
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,814.19,628.05
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,721.84,557.3
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,619.62,478.61
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,616.61,477.27
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,604.65,467.48
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,566.9,437.18
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,518.54,396.77
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,438.16,332.07
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,371.25,279.1
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,331.95,239.97
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,274.42,183.71
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,212.11,131.83
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,151.32,88.45
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,92.09,62.64
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,79.21,63.44
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,69.34,55.19
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,65.44,52.07
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,66.6,53.24
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,68.26,54.79
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,61.27,48.7
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,54.14,42.28
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,42.06,31.23
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,32.59,22.2
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,21.1,8.62
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,10.23,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,75.4,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,212.06,149.55
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,319.0,258.94
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,406.1,336.74
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,500.04,416.69
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,526.64,438.07
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,548.83,454.62
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,652.7,533.54
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,756.09,608.51
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,809.76,645.84
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,861.95,681.69
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,901.36,706.5
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,926.51,721.0
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,951.8,736.71
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,973.7,750.03
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,986.28,755.87
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,994.92,759.18
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,999.24,760.81
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,999.57,759.92
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,994.74,755.68
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,985.84,748.87
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,969.15,736.88
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,948.55,722.36
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,923.44,705.11
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,894.55,685.24
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,859.25,660.85
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,820.67,634.02
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,748.4,579.33
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,664.4,514.4
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,659.29,512.36
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,627.55,488.57
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,572.17,443.48
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,515.34,395.87
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,456.23,344.88
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,396.43,291.96
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,325.03,233.06
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,272.69,191.72
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,213.41,137.73
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,145.31,82.91
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,88.59,60.78
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,87.93,71.02
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,71.51,57.1
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,58.35,45.86
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,60.9,48.24
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,59.04,46.67
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,53.47,41.8
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,47.86,36.71
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,40.3,29.63
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,32.8,22.24
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,19.73,6.36
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,50.5,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,182.43,125.66
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,286.79,233.8
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,374.49,311.84
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,468.42,391.68
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,501.5,419.52
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,524.11,437.59
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,450.54,375.07
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,365.41,302.12
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,595.99,488.58
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,810.37,646.65
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,809.88,640.78
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,801.51,631.13
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,714.46,562.94
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,607.79,479.25
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,672.44,527.35
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,758.57,588.07
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,907.45,697.28
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,1015.27,768.97
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,1008.37,761.79
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,997.41,753.12
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,980.42,741.92
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,959.5,728.12
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,932.17,709.94
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,901.28,689.26
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,865.97,665.39
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,827.42,639.05
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,783.11,608.25
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,736.33,573.25
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,686.86,535.04
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,635.22,494.13
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,579.91,449.33
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,523.02,401.91
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,463.48,350.81
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,403.26,297.75
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,341.29,242.54
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,275.59,184.64
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,212.48,131.94
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,150.8,87.99
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,91.15,62.9
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,80.33,64.72
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,71.36,57.22
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,68.44,54.95
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,64.9,51.97
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,61.38,48.93
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,55.76,44.0
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,50.16,38.87
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,42.25,31.4
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,31.93,21.43
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,16.03,2.54
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,47.02,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,183.25,122.22
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,294.55,239.76
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,389.11,323.89
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,491.32,410.62
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,568.3,473.36
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,647.82,535.27
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,714.99,584.46
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,782.56,632.22
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,828.28,663.4
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,878.16,697.04
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,919.55,722.91
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,958.23,746.48
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,985.08,762.96
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,995.28,768.0
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,1012.44,776.65
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,1025.81,782.71
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,1029.78,784.78
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,1029.67,784.29
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,1022.42,779.12
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,1011.07,771.32
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,992.77,758.54
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,970.54,743.19
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,942.72,724.31
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,911.29,702.86
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,874.64,677.4
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,834.79,649.55
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,790.35,618.19
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,743.21,582.39
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,691.85,542.3
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,638.4,499.58
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,581.89,453.44
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,524.06,404.8
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,463.55,352.47
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,402.48,298.32
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,339.99,242.35
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,273.85,183.82
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,210.3,130.33
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,148.32,86.03
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,88.2,60.91
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,77.61,62.37
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,74.83,60.28
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,66.45,53.22
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,63.49,50.74
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,60.6,48.25
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,54.97,43.28
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,49.36,38.12
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,40.63,29.91
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,29.71,19.36
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,14.9,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,49.29,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,178.6,113.84
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,287.74,231.82
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,375.51,309.32
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,470.1,388.44
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,545.29,448.52
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,622.99,507.3
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,686.84,552.07
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,750.9,595.02
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,802.42,629.46
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,852.5,662.19
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,887.65,682.72
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,926.41,705.5
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,954.79,722.96
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,979.8,738.26
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,1002.13,750.45
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,1007.23,751.37
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,1012.71,754.32
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,1014.16,754.78
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,1007.07,750.44
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,995.96,743.61
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,978.85,732.35
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,957.87,718.62
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,930.45,701.09
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,899.51,681.08
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,863.81,657.65
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,824.94,631.79
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,779.93,599.72
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,732.57,563.86
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,682.4,526.15
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,630.26,485.79
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,574.36,441.44
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,517.28,394.62
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,458.26,345.2
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,397.25,292.64
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,334.53,237.24
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,272.39,182.53
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,209.97,130.54
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,149.24,87.56
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,89.93,62.75
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,79.4,63.67
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,70.45,56.22
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,67.52,53.96
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,63.97,50.97
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,60.45,47.91
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,54.47,42.65
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,48.49,37.17
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,39.39,28.64
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,28.2,17.78
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,14.13,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,46.32,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,173.56,104.49
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,285.72,228.75
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,374.47,306.93
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,470.38,386.63
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,544.99,446.14
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,622.17,504.82
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,686.89,550.82
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,752.0,595.37
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,802.78,628.91
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,846.64,656.83
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,888.16,681.87
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,927.13,704.71
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,954.01,720.5
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,977.5,734.11
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,983.87,735.75
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,999.89,744.08
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,1004.36,746.23
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,1004.84,746.06
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,999.12,741.21
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,989.37,733.88
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,971.84,722.91
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,950.45,709.45
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,924.67,693.45
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,895.16,674.79
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,858.85,651.24
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,819.36,625.2
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,776.05,596.1
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,729.97,562.46
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,678.95,523.86
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,625.86,482.56
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,570.41,438.11
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,513.45,390.98
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,453.57,339.93
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,393.04,286.95
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,330.85,231.88
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,268.89,177.28
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,206.4,125.34
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,138.7,77.21
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,78.05,52.7
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,68.23,53.58
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,65.48,51.49
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,62.69,49.33
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,58.91,46.15
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,50.89,39.16
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,46.01,34.87
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,41.17,30.43
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,33.72,23.5
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,26.39,15.92
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,12.98,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,44.91,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,172.99,96.76
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,287.15,227.84
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,376.79,306.43
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,473.53,386.15
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,549.36,445.51
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,627.84,503.93
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,691.95,548.6
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,756.34,591.75
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,807.21,624.5
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,851.04,651.61
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,891.87,675.57
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,930.09,697.34
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,957.4,713.79
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,981.31,728.16
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,995.89,735.16
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,1006.57,739.86
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,997.19,733.22
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,997.99,733.54
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,992.29,728.29
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,982.63,720.7
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,965.2,709.59
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,944.0,696.15
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,918.16,680.26
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,888.75,661.89
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,852.99,638.61
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,814.15,613.08
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,767.06,581.22
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,718.3,546.11
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,675.58,514.06
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,623.63,474.5
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,567.44,430.64
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,510.18,384.5
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,450.84,335.83
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,391.31,285.43
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,330.56,232.68
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,270.53,180.69
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,209.92,131.07
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,145.3,85.46
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,87.43,69.79
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,78.51,62.42
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,75.18,59.89
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,71.79,57.25
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,67.08,53.27
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,62.32,49.14
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,55.71,43.34
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,49.07,37.28
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,36.44,25.77
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,26.5,15.65
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,13.31,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,30.47,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,155.7,79.49
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,267.72,212.39
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,357.42,290.72
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,454.53,369.93
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,530.55,428.97
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,609.24,486.66
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,369.96,301.58
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,61.83,46.23
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,70.97,54.33
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,80.11,61.73
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,97.74,76.04
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,115.43,90.21
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,128.63,100.61
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,141.8,110.92
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,162.04,126.7
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,182.22,142.17
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,185.68,144.62
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,189.16,147.18
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,212.31,164.88
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,235.17,182.04
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,234.47,181.3
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,233.75,180.7
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,234.3,181.11
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,234.74,181.45
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,295.21,228.01
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,339.37,261.22
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,337.7,260.02
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,335.28,258.51
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,322.5,248.87
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,309.65,239.18
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,308.66,238.7
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,305.54,236.28
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,274.25,212.6
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,245.09,190.52
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,218.14,169.68
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,193.04,150.27
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,165.62,129.3
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,137.19,107.47
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,116.14,95.3
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,96.88,79.06
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,86.2,70.21
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,75.43,61.14
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,64.58,51.72
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,53.64,42.09
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,46.53,35.75
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,46.04,35.05
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,35.73,25.37
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,23.67,13.06
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,12.2,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,24.98,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,148.25,66.44
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,260.87,204.79
