Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,346.94,280.5
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,447.13,362.57
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,524.98,423.01
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,605.65,482.29
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,388.63,315.24
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,90.07,69.74
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,105.19,82.82
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,120.26,94.72
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,152.85,120.94
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,185.65,146.75
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,188.79,148.66
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,192.08,150.85
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,278.52,218.34
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,345.77,268.76
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,346.39,268.23
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,346.87,268.12
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,391.43,301.83
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,434.38,333.58
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,370.4,285.01
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,309.42,238.6
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,333.95,257.81
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,357.0,275.32
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,314.48,242.89
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,261.57,202.51
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,247.32,191.82
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,233.48,181.25
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,215.72,167.54
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,198.53,154.24
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,199.73,155.37
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,200.52,156.11
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,175.27,136.6
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,151.1,117.87
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,157.7,123.29
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,163.02,127.57
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,132.84,103.75
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,104.06,80.89
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,100.87,82.28
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,98.1,80.16
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,78.4,63.43
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,58.15,45.97
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,49.45,38.39
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,40.57,30.52
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,40.95,30.8
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,44.83,33.94
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,34.15,23.9
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,23.49,12.3
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,12.2,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,125.77,46.83
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,252.4,199.91
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,337.3,276.29
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,435.16,357.97
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,512.48,419.86
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,592.57,480.27
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,388.67,319.06
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,100.29,78.62
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,100.96,79.59
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,102.2,80.36
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,135.0,107.08
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,168.12,133.49
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,187.08,148.39
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,205.99,163.19
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,210.22,166.11
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,214.52,169.17
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,217.97,171.56
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,221.45,174.0
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,236.4,185.25
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,251.05,196.14
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,233.94,182.48
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,217.42,169.41
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,238.88,186.21
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,259.73,202.28
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,258.74,201.37
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,257.6,200.48
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,295.87,230.17
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,319.39,248.12
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,292.29,227.2
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,266.56,207.49
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,252.92,197.1
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,239.47,186.75
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,216.09,168.61
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,196.22,153.21
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,173.13,135.24
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,151.27,118.23
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,142.85,111.96
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,134.27,105.57
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,114.6,94.35
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,96.7,79.23
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,80.02,64.98
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,63.01,50.26
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,53.42,41.9
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,43.67,33.26
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,43.92,33.41
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,45.66,34.61
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,33.79,23.48
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,21.85,10.23
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,11.41,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,90.26,23.81
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,201.55,158.81
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,282.76,232.72
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,371.59,308.76
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,446.04,370.8
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,524.45,433.39
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,308.71,257.92
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,61.98,46.93
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,68.0,52.1
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,74.06,57.01
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,81.48,63.01
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,88.91,68.98
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,98.96,77.07
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,108.99,85.11
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,127.04,99.51
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,145.08,113.73
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,150.28,117.73
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,155.46,121.75
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,201.09,158.28
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,246.69,194.16
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,341.13,268.02
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,413.82,323.33
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,397.28,310.07
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,381.12,297.58
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,345.36,269.96
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,311.39,243.63
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,274.73,215.24
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,231.25,181.27
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,262.04,205.75
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,281.83,221.19
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,271.97,213.45
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,261.7,205.44
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,223.29,175.69
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,187.96,148.25
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,167.73,132.33
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,148.44,117.1
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,132.57,104.63
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,117.5,92.73
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,99.7,81.98
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,82.59,67.34
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,64.82,51.94
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,45.96,35.39
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,38.63,28.92
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,31.31,22.38
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,35.55,26.09
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,44.58,33.73
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,31.98,21.89
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,21.97,9.18
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,11.41,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,123.6,20.48
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,250.03,197.32
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,347.17,287.51
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,458.72,383.86
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,287.94,243.59
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,47.53,35.22
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,57.95,44.16
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,68.44,52.87
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,88.74,69.85
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,109.14,86.7
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,123.29,98.01
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,137.42,109.18
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,140.71,111.58
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,144.2,114.17
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,183.88,146.23
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,223.7,177.82
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,250.46,198.9
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,300.06,237.73
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,319.17,252.33
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,337.58,266.4
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,354.56,279.41
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,370.56,291.63
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,381.53,300.08
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,391.37,307.66
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,366.24,287.87
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,342.13,268.98
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,332.51,261.58
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,322.74,254.01
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,305.22,240.76
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,288.18,227.83
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,272.94,215.85
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,257.9,203.95
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,238.56,188.58
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,219.86,173.67
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,218.55,171.87
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,213.42,166.6
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,170.74,133.98
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,138.35,109.82
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,121.35,101.14
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,106.82,88.82
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,88.8,73.29
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,70.4,57.24
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,59.17,47.37
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,47.85,37.25
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,45.94,35.42
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,45.79,34.87
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,34.08,23.65
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,22.25,7.72
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,11.8,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,109.71,1.94
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,222.43,173.82
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,309.58,254.82
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,405.43,337.04
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,482.4,401.27
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,570.16,470.14
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,638.1,520.04
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,706.49,568.26
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,761.59,606.47
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,815.49,642.96
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,859.08,670.15
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,900.38,695.28
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,929.9,713.29
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,956.27,729.2
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,874.15,670.46
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,777.35,597.84
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,778.22,597.68
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,776.35,594.81
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,888.75,675.62
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,975.19,731.14
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,959.4,718.52
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,939.8,704.62
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,914.35,687.49
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,885.25,667.97
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,849.56,643.48
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,810.81,616.87
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,768.08,586.43
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,722.47,553.14
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,671.35,514.61
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,618.45,473.8
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,562.22,429.61
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,504.86,383.1
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,444.94,333.0
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,384.98,281.51
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,323.65,228.12
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,263.04,175.6
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,202.3,126.35
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,137.94,81.68
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,80.15,64.43
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,74.99,60.25
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,71.48,57.37
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,67.93,54.4
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,62.66,49.85
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,57.34,45.12
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,50.17,38.66
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,42.98,31.93
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,29.67,19.5
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,18.96,3.54
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,117.25,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,241.74,185.88
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,331.52,268.48
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,434.3,353.39
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,514.48,416.96
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,597.56,479.31
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,664.26,525.88
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,731.32,570.8
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,784.67,605.56
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,836.69,638.61
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,877.57,664.39
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,915.96,688.37
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,937.98,700.46
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,964.2,715.51
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,989.97,729.88
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,1011.82,741.72
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,1002.05,733.92
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,1002.32,733.18
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,996.04,727.94
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,985.79,720.4
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,968.22,709.68
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,946.85,696.62
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,919.9,679.95
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,889.4,660.91
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,852.99,637.11
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,813.5,611.17
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,769.69,582.35
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,723.16,549.4
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,672.07,511.7
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,619.07,471.48
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,563.28,427.9
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,506.1,381.73
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,446.1,331.84
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,385.76,280.16
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,320.88,224.0
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,258.27,169.75
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,195.48,118.75
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,134.5,77.26
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,74.73,59.76
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,69.95,55.88
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,66.87,53.37
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,58.87,46.48
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,54.31,42.52
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,49.73,38.42
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,43.34,32.63
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,36.98,26.64
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,27.11,17.09
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,17.25,0.0
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,8.26,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,144.48,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,298.8,229.41
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,393.94,320.58
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,497.48,406.76
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,302.34,252.27
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,42.88,30.91
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,51.77,38.59
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,61.3,46.45
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,80.12,62.09
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,99.05,77.61
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,99.7,77.71
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,100.65,78.09
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,115.66,90.13
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,130.66,102.03
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,160.28,125.57
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,189.94,148.75
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,189.95,148.43
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,190.1,148.34
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,203.9,159.13
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,217.46,169.66
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,220.0,171.5
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,222.46,173.34
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,222.69,173.49
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,222.82,173.61
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,241.74,188.5
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,259.87,202.69
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,253.5,197.78
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,247.11,192.95
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,262.37,205.05
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,266.93,208.71
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,226.95,177.45
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,195.42,152.76
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,192.45,150.58
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,188.96,147.87
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,175.99,137.67
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,163.28,127.72
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,149.49,116.93
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,136.01,106.5
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,121.85,100.22
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,110.29,90.6
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,79.14,63.98
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,60.05,47.51
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,55.51,43.56
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,50.98,39.48
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,44.28,33.38
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,37.61,27.08
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,27.39,17.08
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,16.0,0.0
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,8.26,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,136.74,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,284.02,214.57
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,382.08,307.8
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,489.06,394.77
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,568.1,454.61
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,650.11,512.77
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,409.9,330.43
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,86.31,66.03
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,99.05,77.33
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,111.77,87.42
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,123.01,95.98
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,134.26,104.4
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,149.95,116.81
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,165.66,129.13
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,208.01,162.21
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,250.36,194.52
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,289.35,224.0
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,304.92,235.65
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,257.07,198.99
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,234.01,181.21
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,234.53,181.65
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,235.01,181.99
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,261.75,202.4
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,304.99,234.97
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,337.51,259.8
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,367.48,282.5
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,350.61,269.77
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,334.1,257.49
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,322.71,249.01
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,311.02,240.2
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,300.97,232.58
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,289.89,223.97
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,266.05,205.8
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,243.05,188.14
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,221.68,171.21
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,200.65,154.5
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,164.33,126.92
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,136.77,106.46
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,122.34,100.17
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,110.81,90.64
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,98.57,80.54
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,86.24,70.17
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,64.04,50.84
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,48.96,37.53
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,42.14,31.34
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,35.35,24.94
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,25.43,15.04
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,15.56,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,7.47,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,139.49,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,292.95,217.91
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,390.24,313.05
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,496.58,399.33
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,309.73,254.4
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,51.76,38.12
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,62.72,47.68
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,73.66,56.62
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,98.25,76.81
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,122.96,96.75
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,232.19,185.42
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,328.55,259.69
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,359.97,282.43
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,390.98,305.14
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,351.28,273.23
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,312.0,241.92
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,322.86,250.21
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,333.36,257.91
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,369.81,285.22
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,404.9,311.03
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,415.48,318.6
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,425.1,325.64
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,396.89,304.37
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,369.79,284.01
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,383.35,294.76
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,395.04,303.83
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,380.26,292.86
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,365.36,281.85
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,346.2,267.43
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,327.41,253.21
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,308.39,238.7
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,289.47,224.08
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,268.43,207.61
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,247.59,191.11
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,273.93,200.22
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,253.05,166.36
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,191.55,116.13
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,132.07,76.06
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,73.92,58.48
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,71.13,56.31
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,62.15,48.78
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,58.55,45.84
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,53.64,41.56
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,48.7,37.12
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,41.93,30.97
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,35.21,24.61
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,24.53,13.83
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,12.98,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,6.69,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,107.83,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,287.02,208.38
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,383.52,304.87
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,489.2,390.91
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,566.74,451.33
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,642.11,506.91
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,706.97,551.05
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,771.85,592.99
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,821.63,624.73
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,869.7,654.59
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,908.61,676.49
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,932.83,688.53
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,958.51,703.88
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,980.81,717.05
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,997.26,725.21
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,1009.99,731.18
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,1012.66,734.2
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,1011.28,734.79
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,1002.81,730.88
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,990.28,724.38
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,971.72,713.91
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,949.24,700.8
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,920.69,683.51
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,888.53,663.59
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,851.17,639.47
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,810.64,612.9
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,765.25,582.62
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,717.26,548.32
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,665.47,509.42
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,611.69,467.86
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,554.65,422.65
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,496.34,374.85
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,435.55,323.44
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,374.3,270.18
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,311.72,215.09
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,249.68,160.96
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,187.46,110.28
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,126.8,69.9
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,61.37,47.3
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,58.82,45.29
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,55.7,42.82
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,52.57,40.28
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,48.45,36.7
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,44.37,33.02
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,35.39,25.01
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,29.93,19.83
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,21.04,10.51
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,11.8,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,117.62,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,307.78,221.73
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,402.59,323.79
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,500.65,406.54
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,578.9,470.26
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,659.68,532.78
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,722.45,578.02
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,785.07,621.26
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,834.88,654.99
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,871.88,678.93
