Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,909.35,701.92
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,944.08,722.65
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,969.39,737.73
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,991.27,750.54
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,1005.4,757.22
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,1015.64,761.48
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,1018.21,761.81
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,1016.7,759.67
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,1008.16,752.07
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,995.52,741.98
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,977.31,729.36
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,955.14,714.24
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,925.95,694.86
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,893.2,673.06
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,856.01,649.37
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,815.59,623.18
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,768.37,590.71
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,718.97,554.32
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,667.66,515.05
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,614.34,473.18
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,557.46,427.51
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,499.33,379.34
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,438.74,327.68
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,377.7,274.25
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,315.08,218.87
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,252.97,164.48
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,185.33,109.59
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,123.73,68.45
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,65.47,51.25
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,63.06,49.37
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,59.69,46.67
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,56.31,43.9
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,47.93,36.55
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,43.83,32.82
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,37.2,26.77
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,30.64,20.53
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,20.97,9.93
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,11.02,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,77.88,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,224.36,158.85
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,324.35,263.83
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,439.47,362.77
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,278.6,233.03
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,77.17,59.99
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,94.45,74.67
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,111.59,88.75
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,152.95,123.59
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,214.86,174.55
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,216.39,174.82
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,197.4,158.65
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,261.02,209.98
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,303.81,243.75
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,305.53,243.74
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,307.18,243.85
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,334.94,265.38
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,361.95,286.08
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,469.24,369.06
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,549.05,429.07
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,637.42,495.96
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,697.69,541.36
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,684.52,531.27
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,669.36,520.14
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,683.72,531.42
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,677.35,527.45
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,651.2,508.15
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,621.95,486.18
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,633.33,495.64
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,614.81,480.98
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,558.33,434.6
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,500.58,385.92
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,439.56,333.17
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,378.31,278.89
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,313.28,220.93
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,250.68,165.49
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,187.63,113.73
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,126.6,72.6
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,69.47,55.41
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,66.51,53.02
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,62.88,50.07
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,54.68,43.0
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,49.91,38.76
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,45.16,34.38
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,38.6,28.3
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,32.15,22.0
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,21.33,9.4
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,10.23,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,34.42,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,110.58,73.65
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,170.24,137.34
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,230.75,192.08
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,282.24,237.51
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,334.91,282.64
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,383.37,323.23
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,432.92,363.71
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,511.91,427.82
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,617.8,510.62
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,670.78,549.39
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,722.86,586.93
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,876.06,700.81
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,1009.81,794.8
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,1030.45,807.19
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,1033.82,808.32
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,1037.92,810.26
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,1037.9,809.49
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,1030.6,802.23
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,1019.16,792.28
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,1000.22,778.37
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,977.31,761.8
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,948.39,741.76
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,915.83,719.07
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,876.6,691.12
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,834.24,660.75
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,787.81,627.15
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,738.76,588.83
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,684.92,545.76
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,629.21,500.15
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,570.85,451.32
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,511.08,399.85
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,448.73,344.69
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,386.08,288.01
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,321.8,229.46
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,254.28,169.11
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,189.79,115.54
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,127.36,73.22
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,69.23,55.68
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,66.14,53.15
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,62.81,50.33
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,54.93,43.4
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,50.11,39.08
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,45.32,34.63
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,38.32,28.1
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,31.41,21.31
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,20.53,7.59
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,9.44,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,95.05,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,255.33,171.52
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,368.24,301.46
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,487.42,405.33
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,571.57,476.32
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,659.08,546.42
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,723.0,593.89
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,794.34,644.93
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,846.6,681.36
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,897.06,715.52
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,936.14,739.62
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,972.35,761.26
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,986.14,768.34
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,1008.67,781.76
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,1021.88,787.54
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,1031.17,790.81
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,1034.3,791.54
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,1033.31,789.69
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,1023.82,782.23
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,1010.23,772.23
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,990.93,758.81
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,967.71,742.81
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,937.58,722.36
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,903.93,699.41
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,865.93,673.0
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,824.77,644.18
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,778.41,611.57
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,729.52,574.47
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,676.77,533.32
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,622.07,489.49
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,563.81,441.7
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,504.46,391.44
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,442.85,337.72
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,380.97,282.39
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,314.61,222.91
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,250.98,166.28
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,187.51,113.93
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,126.12,72.68
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,71.08,57.09
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,64.3,51.33
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,60.0,47.76
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,55.44,43.86
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,49.95,38.93
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,44.44,33.82
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,37.45,27.28
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,30.56,20.43
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,19.28,5.02
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,7.87,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,96.3,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,256.7,164.01
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,365.6,296.61
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,479.0,394.41
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,559.15,461.03
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,642.66,526.78
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,704.18,571.61
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,771.76,618.72
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,822.18,651.31
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,870.91,681.54
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,909.29,704.09
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,933.0,716.16
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,958.33,730.66
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,980.29,742.77
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,994.53,749.0
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,1004.94,752.87
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,1007.14,753.58
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,1005.34,751.91
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,997.0,746.73
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,984.64,739.03
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,965.81,727.61
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,943.13,713.56
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,913.16,694.42
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,879.78,672.76
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,842.52,648.13
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,802.15,620.99
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,757.26,590.47
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,709.76,555.5
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,657.5,515.16
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,603.37,472.18
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,546.39,425.63
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,488.21,376.55
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,427.67,323.97
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,366.94,269.89
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,304.61,214.03
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,243.36,159.81
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,176.87,105.41
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,116.67,65.32
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,62.51,49.4
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,59.66,47.07
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,56.2,44.22
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,52.74,41.29
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,43.85,33.36
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,38.96,28.83
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,32.24,22.57
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,25.62,15.99
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,12.53,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,112.68,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,290.12,172.57
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,391.83,311.69
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,505.34,407.44
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,587.18,473.29
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,671.74,537.46
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,736.13,582.47
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,800.37,625.1
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,851.27,658.4
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,889.24,682.05
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,926.69,704.42
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,961.32,724.54
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,987.09,738.38
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,1009.33,749.9
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,1023.35,755.61
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,1033.46,759.0
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,1035.02,758.58
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,1032.44,755.81
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,1023.18,748.47
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,1009.78,738.72
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,989.3,725.97
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,964.88,710.77
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,934.36,690.95
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,900.26,668.65
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,861.38,644.2
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,819.31,617.25
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,770.96,585.53
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,720.46,549.85
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,667.67,510.57
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,612.95,468.6
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,554.19,422.38
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,494.5,373.72
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,432.9,321.77
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,371.05,268.09
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,307.94,212.71
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,245.84,158.77
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,178.55,104.68
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,117.38,64.71
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,64.5,50.51
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,63.4,49.75
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,59.67,46.71
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,51.62,39.8
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,47.74,36.41
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,44.05,32.99
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,35.97,25.52
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,27.92,17.53
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,13.74,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,87.77,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,234.9,126.59
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,346.01,271.32
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,458.1,365.31
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,543.22,432.04
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,631.95,497.46
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,699.01,544.17
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,766.38,588.96
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,820.86,623.48
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,867.95,651.95
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,905.73,673.16
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,940.62,692.13
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,968.89,705.6
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,993.71,716.74
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,1008.28,721.42
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,1032.52,732.17
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,1035.41,732.32
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,1034.18,730.46
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,1015.04,716.51
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,991.95,700.58
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,972.89,687.6
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,950.06,672.36
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,912.98,647.16
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,884.9,627.86
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,846.91,603.48
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,805.98,577.3
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,764.06,549.28
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,712.34,514.13
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,665.56,483.85
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,610.79,446.72
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,549.07,402.09
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,488.72,356.69
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,428.6,310.44
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,366.22,260.44
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,304.76,209.73
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,246.42,161.8
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,187.93,116.52
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,132.45,80.91
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,84.05,66.5
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,80.29,63.55
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,74.81,59.25
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,66.33,52.2
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,57.4,44.45
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,48.31,36.35
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,37.44,26.48
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,26.52,15.95
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,13.33,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,71.87,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,198.74,96.0
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,312.89,246.84
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,426.9,344.44
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,513.87,414.19
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,604.56,482.99
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,674.2,532.82
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,744.43,580.79
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,800.17,616.01
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,854.66,649.07
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,889.53,668.7
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,928.76,691.01
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,957.82,706.72
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,983.49,720.17
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,999.82,727.24
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,1012.31,732.07
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,1016.07,731.99
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,1015.8,729.66
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,1008.02,721.48
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,982.86,702.81
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,964.45,691.14
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,942.28,677.1
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,914.25,660.38
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,882.79,641.41
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,845.37,618.43
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,804.97,593.25
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,768.51,570.27
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,726.95,541.75
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,673.6,504.58
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,618.31,464.6
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,559.39,419.45
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,499.27,371.63
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,436.82,320.05
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,374.1,266.66
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,310.16,211.44
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,246.88,157.24
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,183.25,106.88
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,116.06,63.06
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,61.78,47.97
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,58.81,45.6
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,55.25,42.69
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,51.68,39.69
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,46.28,34.88
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,37.71,27.15
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,30.47,20.47
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,23.33,13.05
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,11.4,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,90.27,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,237.06,97.4
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,354.88,275.98
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,470.6,373.58
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,554.97,439.01
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,643.0,502.68
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,446.82,355.81
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,175.4,138.59
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,241.97,193.66
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,331.33,262.31
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,350.76,274.35
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,369.35,286.11
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,393.31,302.79
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,416.59,318.72
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,455.17,346.1
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,492.79,372.2
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,518.85,390.69
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,543.54,408.33
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,533.19,399.85
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,522.17,391.31
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,519.39,389.88
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,515.61,387.64
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,520.51,391.83
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,523.53,394.54
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,497.72,376.13
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,472.25,357.97
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,461.85,351.34
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,449.68,343.0
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,421.34,322.55
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,393.28,302.0
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,352.93,271.36
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,315.37,242.57
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,289.61,222.23
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,263.55,201.21
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,236.41,178.91
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,208.54,155.93
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,170.04,127.66
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,140.55,107.46
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,118.54,96.91
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,104.98,85.58
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,75.02,60.03
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,52.92,40.91
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,43.51,32.57
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,38.18,27.63
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,30.64,20.62
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,23.19,12.56
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,11.39,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,74.66,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,201.39,65.03
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,325.97,257.56
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,447.37,364.18
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,535.49,437.5
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,627.46,510.09
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,390.54,324.45
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,73.39,56.4
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,87.34,68.33
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,101.24,79.72
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,118.59,93.7
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,135.89,107.43
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,152.17,120.52
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,168.45,133.52
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,189.65,150.18
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,210.71,166.52
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,221.21,174.58
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,231.6,182.57
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,232.29,182.85
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,233.04,183.24
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,244.91,192.52
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,256.4,201.47
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,260.28,204.45
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,281.09,220.68
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,284.45,223.29
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,287.23,225.52
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,286.08,224.73
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,284.3,223.46
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,272.09,213.93
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,259.95,204.45
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,219.02,172.15
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,177.43,139.18
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,153.33,120.07
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,130.47,101.89
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,128.55,100.56
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,126.26,98.9
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,106.01,82.76
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,86.37,66.94
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,81.28,65.92
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,76.54,61.94
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,61.81,49.2
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,56.28,44.4
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,50.83,39.42
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,45.48,34.32
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,35.86,25.3
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,24.33,13.03
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,12.59,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,60.44,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,169.81,34.85
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,294.75,233.94
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,416.39,343.56
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,254.86,214.02
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,33.63,23.15
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,41.33,29.84
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,49.06,36.34
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,60.42,45.9
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,72.43,55.9
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,84.89,66.06
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,97.35,76.09
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,107.02,83.86
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,116.67,91.59
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,135.67,107.01
