Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,154.65,122.27
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,178.45,141.49
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,202.07,160.4
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,230.69,182.93
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,258.82,204.8
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,293.1,231.52
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,305.16,240.75
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,302.55,238.58
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,299.77,236.36
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,320.06,252.96
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,338.48,267.97
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,340.38,269.61
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,340.86,270.13
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,324.62,257.34
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,308.35,244.48
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,249.58,197.84
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,192.46,152.33
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,180.59,142.97
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,168.92,133.67
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,163.22,129.0
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,155.16,122.31
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,133.24,105.29
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,112.1,88.83
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,99.37,82.32
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,88.08,72.6
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,66.99,54.08
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,54.68,43.15
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,48.87,37.82
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,43.11,32.33
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,33.44,23.21
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,22.14,10.61
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,11.41,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,67.03,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,181.86,10.86
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,311.35,245.45
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,434.74,357.62
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,523.7,433.76
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,616.65,509.56
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,688.86,566.12
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,761.9,621.12
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,810.22,655.87
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,863.74,693.67
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,906.61,721.56
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,946.84,747.08
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,975.3,764.67
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,1000.31,779.82
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,1003.02,779.8
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,1014.97,786.58
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,1018.49,787.59
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,1017.99,786.06
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,1008.92,777.36
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,995.84,766.18
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,976.74,752.47
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,953.78,736.24
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,924.72,716.15
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,892.11,693.57
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,854.02,668.01
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,812.83,640.02
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,767.02,607.38
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,718.59,570.11
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,602.46,477.98
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,488.15,387.12
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,507.55,401.11
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,492.24,384.14
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,414.26,318.36
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,343.49,258.75
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,294.89,211.73
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,239.51,158.48
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,170.78,113.88
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,141.28,105.61
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,110.14,91.71
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,98.07,81.38
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,86.65,71.58
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,74.88,61.24
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,61.15,48.82
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,47.03,35.85
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,33.93,23.61
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,20.31,8.3
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,10.62,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,60.26,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,165.93,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,299.18,231.88
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,425.58,345.09
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,517.59,421.46
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,613.71,497.23
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,686.27,551.38
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,759.59,603.83
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,814.7,641.97
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,862.29,673.92
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,904.7,700.36
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,944.41,724.47
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,972.11,740.86
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,996.36,754.98
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,1014.82,764.6
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,1016.28,763.14
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,1019.2,764.46
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,1018.11,763.28
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,1010.37,758.58
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,998.58,751.33
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,978.87,738.88
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,955.3,723.9
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,925.66,705.21
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,892.5,683.9
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,854.29,658.07
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,812.99,629.88
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,767.43,598.68
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,719.06,562.64
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,665.39,521.3
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,609.91,477.35
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,551.64,429.96
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,492.24,380.0
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,430.16,326.23
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,367.99,270.94
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,301.26,211.44
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,237.39,155.04
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,174.08,103.65
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,113.21,64.28
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,63.51,50.61
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,60.58,48.18
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,56.28,44.52
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,47.97,37.17
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,42.56,32.18
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,37.24,27.07
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,28.88,19.04
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,20.64,6.98
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,5.11,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,9.91,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,28.41,16.71
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,45.98,32.84
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,72.48,56.23
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,98.84,79.38
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,137.15,111.92
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,162.81,133.29
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,513.03,426.18
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,830.85,663.15
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,721.57,578.6
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,588.02,474.57
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,634.49,509.88
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,704.78,560.3
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,869.34,679.31
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,1010.31,772.47
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,1001.37,763.59
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,1001.85,762.89
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,996.53,758.87
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,987.16,752.31
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,968.13,739.34
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,945.29,723.93
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,916.48,704.44
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,884.17,682.52
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,845.54,656.07
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,803.94,627.34
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,757.01,594.49
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,707.8,557.38
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,655.0,516.35
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,600.53,472.82
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,542.54,425.35
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,484.62,376.3
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,422.46,322.28
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,360.48,267.06
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,297.32,210.33
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,235.29,155.41
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,173.63,105.32
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,114.6,67.1
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,66.36,53.35
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,57.71,45.84
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,53.78,42.39
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,49.88,38.86
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,43.86,33.29
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,37.89,27.58
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,28.78,18.8
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,19.76,4.4
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,9.44,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.39,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.75,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.27,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,3.78,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,5.68,0.0
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,7.58,0.88
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,9.87,2.88
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,12.17,4.86
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,50.99,38.14
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,97.28,77.14
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,61.08,46.29
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,32.14,21.67
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,53.38,39.52
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,75.21,57.65
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,110.95,87.16
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,147.76,117.15
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,190.0,151.59
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,232.22,185.55
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,161.04,127.62
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,95.55,73.71
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,118.51,92.6
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,141.55,111.32
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,141.46,111.18
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,141.37,111.09
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,125.16,97.87
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,109.42,85.02
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,97.6,75.38
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,85.97,65.89
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,111.75,87.19
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,137.21,108.1
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,111.45,87.1
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,86.34,66.54
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,60.03,44.8
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,33.73,22.85
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,55.32,41.11
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,76.54,59.03
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,65.28,49.71
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,53.71,40.09
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,47.13,36.39
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,40.56,30.62
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,44.71,34.42
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,55.16,43.72
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,48.3,37.33
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,41.44,30.75
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,28.52,18.44
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,18.17,0.88
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,9.44,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,7.08,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,150.2,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,295.54,221.99
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,428.54,348.26
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,521.56,427.31
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,619.13,505.71
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,693.88,563.44
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,763.6,615.06
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,819.68,654.06
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,874.22,690.67
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,917.42,717.44
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,957.95,741.83
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,985.66,757.85
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,997.19,762.91
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,915.91,704.4
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,794.16,616.6
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,931.46,713.97
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,1027.91,776.99
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,1019.17,768.26
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,1006.33,758.22
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,986.16,745.42
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,962.07,730.04
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,931.4,710.58
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,897.17,688.48
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,857.89,662.91
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,815.51,634.7
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,766.97,601.53
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,716.23,563.74
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,662.15,521.77
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,606.32,477.18
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,547.58,428.86
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,488.06,378.33
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,425.74,323.98
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,363.43,268.26
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,297.3,209.14
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,234.47,153.71
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,171.75,102.91
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,111.72,64.38
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,65.39,52.32
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,58.38,46.26
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,54.09,42.57
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,49.81,38.76
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,44.08,33.4
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,38.51,27.97
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,28.25,17.86
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,16.74,0.0
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,8.65,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,6.69,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,138.97,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,323.12,239.99
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,462.26,376.56
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,554.64,455.36
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,644.08,527.08
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,716.57,582.29
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,789.22,634.86
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,844.1,673.1
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,897.32,708.93
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,937.28,733.51
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,962.37,747.31
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,988.66,762.81
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,1011.47,775.77
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,1025.03,781.02
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,1034.7,783.82
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,1036.88,784.41
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,1034.92,782.5
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,1024.13,774.87
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,1009.26,764.75
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,988.45,751.24
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,963.74,735.13
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,932.98,713.49
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,898.65,689.37
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,858.76,662.54
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,815.79,633.27
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,766.39,599.04
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,715.0,560.46
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,660.95,519.7
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,605.16,476.14
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,546.21,427.81
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,486.55,377.25
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,424.15,322.82
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,360.3,265.9
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,296.09,208.27
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,233.56,153.07
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,170.86,102.39
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,110.99,64.1
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,64.64,51.68
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,57.01,45.05
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,53.02,41.53
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,49.09,37.94
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,42.96,32.23
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,36.95,26.41
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,26.63,16.17
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,15.24,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,7.87,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,128.73,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,312.36,224.63
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,450.91,361.91
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,542.62,439.11
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,638.91,514.87
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,704.53,563.31
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,777.85,614.78
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,831.67,650.58
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,883.84,684.0
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,923.48,706.49
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,948.32,718.57
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,974.93,733.07
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,998.11,745.12
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,1012.86,750.27
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,1023.81,753.13
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,1026.03,754.17
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,1024.15,752.89
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,1013.95,745.11
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,999.7,734.97
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,979.04,722.24
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,954.51,707.07
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,923.85,688.66
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,889.65,667.69
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,849.87,642.66
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,807.02,615.12
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,756.71,581.88
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,704.72,544.41
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,651.81,504.94
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,597.18,462.74
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,538.33,415.79
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,478.78,366.55
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,417.39,314.05
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,354.62,259.03
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,291.0,202.83
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,229.03,148.82
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,163.67,100.21
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,115.13,73.08
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,76.79,62.11
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,70.92,57.1
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,62.98,50.22
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,54.85,42.99
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,45.31,34.26
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,35.66,25.22
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,25.87,15.17
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,16.04,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,8.65,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,106.92,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,282.53,196.34
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,416.62,332.64
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,509.15,410.25
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,606.55,486.56
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,677.77,538.96
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,744.05,585.17
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,702.01,553.03
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,633.63,502.38
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,686.95,538.93
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,739.24,572.13
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,872.23,658.85
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,971.5,717.98
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,992.07,725.5
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,995.97,723.71
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,940.31,688.21
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,871.01,644.2
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,856.71,635.88
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,839.42,624.2
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,812.06,606.93
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,790.54,593.22
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,846.41,632.88
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,863.91,643.96
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,789.0,593.9
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,701.15,531.21
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,661.95,504.68
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,620.7,475.34
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,611.13,468.78
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,586.04,449.23
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,527.88,403.45
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,469.29,355.86
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,408.66,304.9
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,348.4,252.8
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,283.0,196.77
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,218.02,142.09
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,162.54,101.6
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,116.69,75.77
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,79.73,64.15
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,74.1,59.39
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,65.33,51.85
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,56.34,43.92
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,45.95,34.46
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,35.37,24.67
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,24.37,13.34
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,14.16,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,7.08,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,89.14,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,260.04,173.63
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,393.4,313.61
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,487.59,393.26
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,586.8,471.66
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,657.83,524.07
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,729.74,574.26
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,785.03,609.49
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,833.19,638.13
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,875.28,661.41
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,914.78,682.06
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,943.38,695.14
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,968.65,705.78
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,990.99,714.23
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,996.85,712.57
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,998.9,712.51
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,997.01,710.27
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,989.15,704.59
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,977.3,696.72
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,957.58,686.24
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,934.09,673.64
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,904.58,655.96
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,871.6,635.97
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,833.27,613.4
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,791.94,588.43
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,745.7,559.59
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,697.01,526.08
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,644.2,488.28
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,589.67,447.67
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,531.6,403.04
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,472.75,355.78
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,411.75,305.24
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,350.84,253.06
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,285.65,196.4
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,223.6,142.96
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,162.3,94.48
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,103.74,58.04
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,59.29,46.41
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,56.27,43.87
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,47.52,36.27
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,43.05,32.27
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,36.78,26.46
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,30.61,20.51
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,20.96,10.13
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,11.02,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,100.86,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,276.05,175.41
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,418.22,330.38
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,512.19,409.83
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,611.14,487.62
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,682.58,540.73
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,748.68,587.47
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,804.56,624.79
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,858.96,659.62
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,899.41,683.41
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,937.15,704.95
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,964.96,719.95
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,989.34,732.66
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,993.31,731.88
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,1006.23,737.28
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,1008.12,737.03
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,1006.06,734.61
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,996.2,726.11
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,982.4,715.41
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,962.52,702.4
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,938.85,687.15
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,908.14,667.44
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,874.11,645.61
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,835.77,620.87
