Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,794.45,594.0
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,748.61,564.33
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,700.28,530.28
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,647.18,492.13
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,592.41,451.39
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,533.93,405.92
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,474.78,358.16
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,412.99,306.46
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,350.8,252.95
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,287.4,197.82
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,225.45,144.62
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,163.89,96.18
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,105.24,59.8
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,61.15,48.22
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,53.4,41.55
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,48.58,37.37
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,43.77,33.03
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,37.16,26.88
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,30.62,20.54
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,20.56,9.16
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,10.23,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.57,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,5.3,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,9.1,1.87
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,14.06,6.3
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,19.03,10.71
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,24.01,15.09
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,29.0,19.42
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,34.39,24.02
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,39.79,28.58
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,75.29,58.45
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,115.75,91.64
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,92.96,72.47
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,72.81,55.66
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,88.62,68.55
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,104.55,81.29
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,113.82,88.65
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,123.05,96.0
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,142.25,111.45
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,161.34,126.68
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,172.14,135.23
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,182.72,143.62
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,250.95,197.86
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,302.32,237.74
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,308.46,242.41
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,313.57,246.55
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,316.7,249.37
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,318.36,250.97
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,301.98,238.27
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,285.74,225.64
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,266.71,210.77
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,247.93,195.91
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,226.88,179.3
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,206.25,162.81
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,184.35,144.91
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,163.05,127.53
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,157.07,110.18
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,112.05,69.27
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,70.84,57.39
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,66.83,53.95
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,60.69,48.55
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,54.52,42.94
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,42.86,32.18
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,34.05,23.63
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,21.19,8.69
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,8.65,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.36,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,10.27,0.18
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,18.3,9.38
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,28.67,18.62
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,40.25,28.79
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,53.11,39.86
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,65.81,50.61
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,77.9,60.76
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,89.94,70.74
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,138.15,111.04
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,187.18,150.91
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,240.67,193.57
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,273.23,218.92
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,275.49,219.78
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,277.78,220.86
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,280.87,222.72
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,283.93,224.6
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,283.07,223.18
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,282.26,221.86
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,316.67,248.74
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,349.46,273.84
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,345.23,270.36
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,340.78,266.98
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,361.14,283.05
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,394.19,308.19
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,414.82,324.78
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,430.09,336.97
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,536.03,419.27
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,583.85,453.93
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,528.04,408.53
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,468.72,359.67
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,406.76,307.08
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,345.31,253.36
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,277.34,195.53
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,213.14,142.17
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,153.41,102.96
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,122.36,90.55
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,95.61,78.9
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,85.01,69.7
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,72.27,58.53
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,59.15,46.78
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,45.31,34.1
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,32.75,22.25
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,19.06,5.84
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,7.87,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,54.04,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,217.12,105.21
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,358.71,284.77
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,457.26,370.35
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,561.31,452.92
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,412.41,337.94
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,194.3,159.16
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,221.91,182.94
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,249.51,204.97
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,245.65,200.22
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,241.36,195.27
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,178.66,143.63
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,140.22,111.2
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,151.23,120.18
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,162.25,128.98
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,272.54,218.47
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,364.5,290.24
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,556.63,437.89
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,715.94,553.02
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,598.55,464.59
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,485.42,379.34
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,426.7,335.06
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,352.76,278.03
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,342.89,270.89
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,332.97,263.32
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,450.69,357.03
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,522.07,412.32
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,446.93,353.24
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,370.55,293.49
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,385.49,304.78
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,386.53,303.08
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,342.09,265.35
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,297.83,227.2
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,241.25,180.81
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,196.49,145.14
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,160.55,106.68
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,100.5,57.81
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,58.53,46.55
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,50.91,39.85
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,46.43,35.8
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,41.99,31.64
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,35.01,25.06
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,28.08,18.15
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,13.74,1.28
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,11.81,0.0
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,25.83,15.34
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,44.67,31.97
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,62.27,47.38
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,81.03,63.57
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,99.58,79.27
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,119.05,95.76
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,138.73,112.18
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,200.09,163.17
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,244.19,199.04
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,177.43,143.29
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,135.46,107.56
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,152.01,120.92
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,168.48,133.97
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,317.31,255.45
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,470.12,373.97
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,469.43,371.85
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,468.03,370.22
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,396.29,314.19
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,349.24,276.68
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,345.23,273.74
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,340.95,270.41
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,215.35,170.95
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,94.99,72.98
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,184.93,146.83
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,266.86,212.21
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,277.4,220.56
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,285.12,226.67
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,279.12,221.75
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,276.76,219.32
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,258.12,203.51
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,237.39,185.5
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,182.25,142.09
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,140.06,110.04
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,126.98,98.95
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,112.07,87.09
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,93.62,77.2
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,80.83,66.03
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,67.5,54.18
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,53.95,41.94
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,40.05,29.24
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,25.43,15.64
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,12.98,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,18.64,0.31
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,44.55,30.53
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,89.75,70.25
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,126.72,102.62
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,161.22,132.17
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,195.77,161.0
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,223.5,183.32
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,251.06,204.94
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,204.92,165.73
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,142.01,112.88
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,159.94,127.63
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,177.86,141.82
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,298.98,238.83
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,423.48,332.85
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,352.98,277.02
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,307.7,241.27
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,267.73,210.25
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,210.78,165.5
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,179.26,140.67
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,149.46,116.8
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,187.01,147.14
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,224.02,176.36
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,185.61,145.73
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,149.29,116.76
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,254.39,201.77
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,355.74,280.26
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,268.84,211.9
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,193.85,152.75
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,281.44,222.68
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,341.75,267.2
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,291.54,226.57
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,243.24,188.16
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,236.53,175.93
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,207.75,143.71
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,158.38,104.72
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,111.91,74.61
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,75.42,61.42
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,66.8,53.9
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,57.78,45.8
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,48.56,37.36
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,37.93,27.5
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,27.19,17.01
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,13.69,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,10.28,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,20.96,11.14
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,38.72,26.86
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,55.33,41.43
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,72.63,56.35
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,89.53,70.67
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,107.08,85.62
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,124.77,100.48
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,100.79,80.0
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,80.46,62.57
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,234.18,193.18
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,406.71,333.39
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,418.71,340.98
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,429.9,348.47
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,343.34,277.93
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,282.6,227.25
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,271.66,218.11
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,239.96,192.27
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,231.27,185.01
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,222.99,178.1
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,225.91,180.43
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,228.65,182.63
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,145.89,115.26
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,69.42,52.15
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,40.36,28.07
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,11.49,3.97
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,20.7,11.71
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,29.91,19.45
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,20.68,11.7
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,11.47,3.97
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,26.79,16.91
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,42.17,29.96
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,34.44,23.52
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,26.74,17.07
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,29.8,19.72
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,32.86,22.38
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,28.24,19.54
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,23.63,15.44
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,19.03,11.29
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,14.44,7.11
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,9.86,2.92
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,5.3,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,2.64,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,184.6,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,369.27,286.04
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,470.2,380.48
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,577.16,468.67
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,381.59,316.58
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,99.52,78.82
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,119.08,95.93
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,138.82,112.47
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,141.7,114.16
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,144.87,116.07
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,178.07,143.5
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,233.56,188.43
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,210.02,168.75
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,209.09,167.52
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,290.79,233.46
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,349.64,279.91
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,323.67,258.36
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,298.77,237.99
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,299.31,238.26
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,299.69,238.36
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,496.99,395.33
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,656.69,515.41
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,630.32,494.71
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,602.46,474.03
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,577.72,455.8
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,550.17,434.94
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,507.19,401.53
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,464.59,367.77
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,246.14,195.81
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,56.12,41.22
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,95.56,74.27
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,133.32,105.69
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,113.06,89.18
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,93.73,73.44
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,78.23,60.63
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,63.04,47.96
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,54.07,42.47
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,45.19,34.58
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,36.34,26.63
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,27.49,18.59
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,19.05,10.86
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,10.64,2.91
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,5.31,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,146.84,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,298.43,228.45
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,400.72,324.53
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,513.55,417.15
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,599.94,485.36
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,687.92,551.57
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,748.23,594.76
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,807.67,635.89
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,853.61,665.01
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,890.61,687.26
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,920.14,705.33
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,946.41,721.09
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,962.34,730.67
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,974.57,738.0
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,977.8,738.74
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,977.15,737.18
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,968.62,730.0
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,956.23,720.51
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,937.08,707.99
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,914.26,693.13
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,883.78,673.08
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,850.09,650.81
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,811.47,624.49
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,770.08,596.08
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,725.5,564.19
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,678.28,528.86
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,625.28,488.23
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,570.91,445.39
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,512.95,398.69
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,454.61,350.07
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,394.37,298.88
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,334.74,246.69
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,273.87,192.62
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,214.99,141.21
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,152.73,91.39
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,97.24,56.58
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,56.86,44.91
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,52.73,41.26
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,47.58,36.64
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,42.5,31.88
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,34.36,24.14
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,26.31,15.17
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,12.24,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,165.56,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,334.08,253.87
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,441.0,357.65
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,554.15,451.93
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,632.38,514.14
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,711.98,574.3
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,771.7,617.86
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,830.52,659.21
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,867.15,683.5
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,908.41,710.66
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,937.93,729.12
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,964.14,745.22
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,988.74,758.74
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,996.96,761.16
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,998.94,760.49
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,996.99,757.41
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,990.19,750.54
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,979.35,741.2
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,959.51,727.43
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,935.86,711.29
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,905.9,691.48
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,872.4,669.21
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,833.37,642.97
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,791.34,614.41
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,743.97,582.08
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,694.3,545.06
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,640.01,503.36
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,584.16,459.06
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,525.2,410.93
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,465.76,360.67
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,403.74,306.57
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,342.05,251.38
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,277.61,193.73
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,216.36,139.83
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,154.6,90.38
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,96.02,53.84
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,54.23,42.59
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,50.66,39.42
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,42.13,31.77
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,37.52,27.44
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,29.91,20.19
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,22.4,11.54
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,10.62,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,186.04,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,383.85,284.84
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,484.79,388.27
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,584.2,470.84
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,660.56,530.79
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,737.62,588.0
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,793.42,626.68
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,847.86,662.58
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,888.13,685.85
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,925.79,706.43
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,952.29,721.09
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,963.21,725.38
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,975.77,730.58
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,984.6,733.4
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,986.79,732.45
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,985.09,729.23
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,974.88,720.42
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,960.84,709.45
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,940.97,696.24
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,917.41,680.8
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,887.77,662.34
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,854.74,641.55
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,816.17,617.57
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,774.72,591.19
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,727.56,559.19
