Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,678.22,522.74
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,626.03,483.96
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,572.26,442.53
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,513.97,396.33
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,455.15,347.81
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,394.92,296.73
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,333.76,243.36
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,267.82,186.24
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,207.02,134.57
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,147.08,90.24
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,102.91,66.01
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,67.26,53.86
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,60.43,47.83
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,51.67,40.0
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,42.68,31.78
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,32.46,22.19
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,22.06,10.57
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,10.62,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,147.6,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,376.08,270.88
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,478.82,377.7
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,580.54,460.43
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,659.36,520.3
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,739.09,577.31
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,795.83,616.36
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,851.24,653.04
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,892.81,677.86
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,931.81,700.34
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,946.81,707.7
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,970.37,720.92
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,985.34,728.41
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,996.62,733.7
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,998.12,734.28
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,995.67,732.63
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,985.29,725.64
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,970.99,716.27
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,950.32,704.13
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,925.9,689.52
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,895.34,671.35
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,861.43,650.61
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,821.87,625.57
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,779.4,598.05
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,732.78,567.03
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,683.83,531.3
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,630.9,491.0
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,576.37,448.12
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,517.77,400.65
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,458.5,350.97
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,397.48,298.79
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,336.71,245.27
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,274.49,189.67
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,210.89,134.15
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,149.49,85.21
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,91.3,49.26
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,49.93,38.3
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,46.64,35.38
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,41.53,30.79
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,36.47,26.08
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,26.69,17.04
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,19.94,8.16
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,9.44,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,139.9,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,359.47,255.93
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,464.73,373.28
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,576.91,467.67
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,645.22,522.51
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,723.52,581.58
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,585.54,477.11
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,413.16,339.44
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,682.0,549.5
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,920.14,715.07
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,947.48,729.0
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,971.49,742.78
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,974.7,741.73
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,986.54,746.83
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,931.89,709.26
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,868.23,665.83
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,764.95,591.39
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,650.82,505.85
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,737.0,571.46
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,802.43,619.74
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,755.18,585.11
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,701.42,546.37
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,700.73,547.12
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,688.03,538.56
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,691.81,543.0
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,675.07,531.48
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,622.8,490.67
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,569.09,447.64
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,513.42,401.63
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,454.33,351.5
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,393.51,298.98
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,333.2,245.48
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,271.41,189.98
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,211.4,137.17
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,152.29,90.01
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,96.64,55.47
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,51.48,39.99
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,47.13,36.1
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,42.14,31.57
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,37.24,26.92
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,28.89,18.92
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,20.64,7.62
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,9.83,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,30.26,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,90.51,59.67
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,142.27,114.31
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,191.81,159.18
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,232.59,194.9
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,273.54,229.67
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,307.98,258.33
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,342.4,286.19
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,241.42,200.26
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,141.98,114.27
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,148.82,119.79
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,155.87,125.25
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,159.42,127.58
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,163.2,130.11
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,207.04,166.07
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,274.03,219.73
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,410.62,329.37
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,519.29,413.79
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,399.11,318.32
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,264.51,210.26
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,233.54,185.61
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,223.06,176.84
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,218.97,173.6
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,214.91,170.4
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,289.77,231.19
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,356.58,283.96
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,421.26,336.17
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,467.12,371.59
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,484.11,382.06
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,469.7,365.28
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,384.41,294.28
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,308.34,231.0
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,266.7,189.29
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,216.74,140.33
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,154.79,90.5
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,96.26,54.0
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,53.93,42.32
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,49.93,38.72
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,40.6,30.32
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,35.15,25.18
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,27.46,17.72
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,19.93,5.87
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,9.44,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,57.6,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,180.5,118.11
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,232.05,187.71
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,300.45,248.68
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,352.11,293.05
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,404.44,336.19
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,449.02,371.89
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,493.6,406.5
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,612.72,496.79
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,709.66,565.48
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,673.21,536.92
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,607.32,486.63
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,576.48,461.95
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,543.53,435.11
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,597.99,477.46
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,650.16,516.78
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,762.62,601.42
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,855.63,667.73
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,841.39,656.68
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,823.94,644.59
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,764.11,600.54
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,697.93,550.76
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,693.61,548.37
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,677.87,536.96
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,650.0,516.11
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,617.78,491.43
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,530.71,423.01
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,459.18,365.83
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,413.01,328.33
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,367.74,290.57
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,342.15,265.69
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,308.07,231.4
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,232.92,171.4
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,178.85,131.66
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,142.0,102.2
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,107.33,78.02
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,78.99,64.9
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,67.25,54.38
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,55.07,43.27
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,42.59,31.75
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,30.04,19.81
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,17.33,2.76
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,9.05,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,4.72,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,9.12,0.12
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,17.53,8.7
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,25.97,16.21
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,35.2,24.31
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,45.33,33.1
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,56.23,42.46
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,67.08,51.65
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,33.63,23.12
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,3.8,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,69.36,53.48
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,150.32,121.14
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,112.4,89.14
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,78.9,60.86
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,125.91,100.12
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,174.74,140.33
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,182.21,146.25
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,189.59,152.18
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,140.37,111.49
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,94.89,73.67
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,89.33,69.07
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,83.89,64.55
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,94.07,73.01
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,104.23,81.43
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,80.49,61.79
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,57.7,42.85
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,46.47,33.5
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,35.27,24.14
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,24.49,15.08
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,13.75,6.01
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,9.92,2.78
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,6.1,0.0
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,5.71,0.0
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,5.32,0.0
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,4.56,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,3.79,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.03,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,1.89,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.75,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,7.87,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,15.53,3.45
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,40.74,27.69
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,63.26,47.7
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,105.09,84.03
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,136.27,111.17
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,161.27,132.54
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,186.33,153.57
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,133.74,108.64
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,77.0,59.78
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,51.78,38.41
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,29.83,19.74
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,22.55,13.48
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,15.28,7.27
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,20.27,11.46
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,25.27,15.64
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,69.71,52.76
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,118.94,93.35
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,118.46,92.83
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,118.05,92.44
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,173.1,137.89
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,228.17,182.65
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,209.95,167.63
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,192.66,153.52
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,129.66,102.16
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,70.89,53.62
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,68.54,51.78
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,66.2,49.9
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,94.06,73.17
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,121.74,96.21
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,112.9,89.05
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,104.19,82.01
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,81.77,63.47
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,59.83,45.16
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,52.93,39.43
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,45.97,33.57
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,38.64,28.78
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,31.32,22.2
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,24.02,15.57
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,16.74,8.92
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,10.63,3.15
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,4.54,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.36,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,105.6,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,274.96,140.38
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,400.89,318.53
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,522.71,424.83
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,605.66,494.19
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,690.67,561.86
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,751.3,608.07
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,804.74,647.18
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,848.71,678.41
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,890.25,707.16
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,678.66,549.55
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,414.74,338.73
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,270.36,221.13
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,137.18,108.62
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,189.61,152.37
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,265.0,213.46
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,211.82,169.8
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,183.41,146.19
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,294.44,237.27
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,404.88,324.81
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,397.33,318.2
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,389.35,311.78
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,608.68,488.44
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,756.93,600.93
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,709.01,564.04
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,664.9,529.08
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,612.5,487.17
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,558.76,443.23
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,501.64,395.6
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,444.43,346.55
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,384.78,294.22
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,325.84,241.38
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,265.52,187.45
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,204.74,134.41
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,146.9,88.1
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,93.05,54.06
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,54.17,42.51
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,50.32,39.0
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,43.97,33.16
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,37.67,27.14
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,27.84,17.22
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,19.93,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,11.02,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,18.66,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,58.71,20.87
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,124.9,97.0
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,202.25,165.81
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,229.09,191.05
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,273.4,229.49
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,309.16,259.5
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,344.74,288.49
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,245.2,203.61
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,109.53,86.99
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,152.13,123.16
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,216.24,176.01
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,174.67,140.93
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,155.67,124.55
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,128.23,101.68
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,103.14,80.73
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,58.84,43.77
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,18.37,9.82
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,80.49,61.69
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,149.39,117.96
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,149.92,118.16
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,150.45,118.58
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,157.86,124.81
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,165.0,130.81
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,153.56,121.48
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,142.6,112.61
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,147.9,117.03
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,152.72,120.97
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,110.8,86.86
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,70.82,54.05
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,75.02,57.77
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,79.08,61.28
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,88.13,68.97
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,96.42,75.99
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,84.12,65.83
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,72.05,55.78
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,60.38,48.2
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,49.26,38.22
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,37.69,27.7
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,25.99,16.99
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,16.4,7.67
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,6.83,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,3.54,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,4.33,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,8.36,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,18.31,9.11
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,28.77,18.54
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,42.88,30.83
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,56.59,42.69
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,70.66,54.69
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,84.57,66.35
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,97.26,76.84
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,109.92,87.17
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,190.1,153.87
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,255.36,206.36
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,471.85,378.26
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,640.58,503.89
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,684.83,533.23
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,702.54,545.79
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,574.8,451.43
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,450.91,357.21
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,426.87,339.25
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,403.4,320.81
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,330.62,263.45
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,281.33,223.75
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,265.35,211.17
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,250.07,199.0
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,207.96,165.39
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,182.62,145.03
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,166.95,132.44
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,152.02,120.42
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,140.98,111.58
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,130.39,103.1
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,92.24,71.97
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,55.27,41.32
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,68.23,52.4
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,80.46,62.8
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,70.69,54.64
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,61.05,46.54
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,51.29,40.15
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,41.74,31.54
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,32.12,22.81
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,22.14,13.66
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,13.71,5.33
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,5.31,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,2.75,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,12.7,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,34.14,1.5
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,114.23,86.68
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,175.94,143.28
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,220.32,182.57
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,264.82,220.97
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,299.74,250.23
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,334.37,278.48
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,364.86,302.26
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,394.86,325.12
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,525.09,428.82
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,659.33,530.86
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,825.22,652.37
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,967.75,750.88
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,959.65,742.58
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,959.93,741.78
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,951.84,735.74
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,939.96,727.3
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,920.92,713.18
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,898.27,696.75
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,869.91,675.59
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,838.26,652.22
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,799.94,625.02
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,758.87,595.78
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,525.8,418.59
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,279.35,222.14
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,222.07,177.19
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,162.37,129.03
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,208.64,166.95
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,246.57,196.62
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,226.94,179.67
