Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,205.97,161.36
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,166.61,129.62
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,131.25,101.75
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,110.49,84.87
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,90.79,69.55
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,72.86,58.94
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,60.11,47.51
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,47.11,35.76
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,33.9,23.65
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,21.45,11.05
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,8.37,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,4.33,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,11.96,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,33.58,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,130.4,98.7
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,222.12,181.48
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,282.59,234.82
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,344.97,288.13
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,398.09,332.82
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,452.06,376.94
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,500.33,416.07
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,549.46,455.04
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,644.26,528.04
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,713.98,579.87
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,821.89,658.77
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,916.39,725.41
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,923.03,727.99
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,926.04,728.76
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,913.76,719.07
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,905.26,712.35
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,888.85,700.09
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,868.94,685.5
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,840.84,665.07
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,809.74,642.55
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,773.09,615.92
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,733.92,587.02
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,691.16,554.04
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,646.2,518.66
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,595.67,477.73
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,544.9,435.66
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,466.83,371.53
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,395.96,312.49
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,275.14,215.69
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,190.0,149.87
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,217.4,161.55
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,202.36,134.33
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,145.72,88.76
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,93.55,55.32
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,54.72,42.95
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,50.2,38.77
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,43.47,32.53
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,36.84,26.07
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,23.5,12.12
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,13.38,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,6.69,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,2.75,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,5.3,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,12.17,3.86
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,19.05,10.29
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,27.11,17.38
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,35.19,24.4
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,43.67,31.75
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,53.13,39.83
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,61.62,47.0
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,70.11,54.11
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,125.35,101.02
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,182.8,148.84
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,353.92,290.93
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,480.53,392.46
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,364.35,296.84
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,207.28,167.03
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,217.16,175.31
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,247.87,199.97
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,174.33,139.64
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,125.66,99.17
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,154.94,123.25
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,183.92,146.74
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,244.57,196.53
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,287.54,231.42
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,155.21,123.93
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,36.04,24.64
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,39.11,27.29
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,42.18,29.91
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,29.85,19.58
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,17.56,9.23
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,21.77,12.86
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,25.97,16.51
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,14.86,7.06
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,3.8,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.04,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,1.89,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.51,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.13,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.75,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.38,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,60.36,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,166.87,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,316.28,238.55
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,451.51,364.64
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,545.7,442.93
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,642.36,518.74
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,710.07,570.36
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,777.41,619.56
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,826.32,654.18
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,866.02,681.44
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,898.46,701.41
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,927.73,718.68
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,948.17,730.26
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,964.95,739.36
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,968.89,739.86
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,968.98,738.04
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,960.3,729.19
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,947.81,718.1
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,928.48,703.23
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,905.53,686.14
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,875.41,665.92
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,842.08,643.58
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,803.69,617.03
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,762.58,588.53
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,716.78,556.2
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,668.7,520.54
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,325.91,261.79
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,15.28,7.2
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,261.53,210.32
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,445.36,344.73
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,384.57,291.13
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,324.78,238.81
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,263.97,185.35
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,205.83,134.9
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,144.85,86.38
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,91.09,52.1
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,49.52,38.5
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,44.4,33.78
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,37.82,27.64
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,31.32,21.28
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,20.9,8.97
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,10.23,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,77.65,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,200.71,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,352.47,260.83
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,486.04,391.42
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,574.7,467.29
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,666.09,541.16
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,730.43,590.86
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,787.25,632.89
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,834.37,665.04
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,879.18,694.41
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,910.66,714.87
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,938.98,732.9
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,957.85,743.45
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,973.03,751.53
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,964.45,743.66
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,964.15,741.88
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,955.29,732.95
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,942.67,721.77
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,923.13,707.43
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,900.01,690.86
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,869.66,669.44
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,836.21,645.97
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,798.14,618.77
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,757.34,589.62
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,712.38,557.44
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,665.08,521.36
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,613.04,480.47
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,559.63,437.54
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,504.45,392.33
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,445.98,343.27
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,385.09,290.95
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,325.01,238.01
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,263.66,183.76
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,204.63,132.38
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,146.05,85.66
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,91.6,51.14
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,45.32,34.62
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,40.78,30.45
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,34.47,24.58
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,28.24,18.47
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,18.51,6.52
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,8.65,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,9.05,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,18.1,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,267.62,194.04
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,467.61,375.47
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,556.33,449.75
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,647.97,522.11
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,712.97,570.86
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,770.36,611.59
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,818.16,642.97
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,863.73,671.49
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,870.84,673.09
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,874.52,672.62
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,916.99,697.86
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,955.71,719.44
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,960.21,717.53
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,949.12,705.95
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,942.63,697.54
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,932.37,686.84
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,914.02,673.57
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,892.08,658.3
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,863.16,638.68
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,831.06,617.17
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,793.2,593.52
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,752.63,567.87
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,707.04,536.99
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,659.41,502.41
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,562.38,431.15
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,462.48,356.91
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,415.83,321.12
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,369.78,284.1
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,327.35,248.11
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,282.48,208.88
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,227.71,163.34
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,178.77,123.39
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,134.71,88.71
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,93.93,61.51
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,60.18,47.48
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,51.15,39.35
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,40.41,29.52
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,29.47,19.24
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,18.49,5.46
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,7.87,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,5.9,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,127.43,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,316.56,222.26
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,454.21,365.09
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,546.36,443.51
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,641.32,518.94
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,708.77,570.3
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,775.96,618.85
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,817.0,645.21
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,864.22,674.76
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,895.96,692.83
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,924.54,708.12
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,943.2,715.78
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,958.23,720.91
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,962.73,720.41
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,963.38,717.59
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,956.26,709.67
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,945.29,699.57
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,926.5,684.88
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,904.07,668.14
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,874.61,646.89
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,841.92,623.78
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,803.42,598.97
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,762.18,572.21
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,718.3,543.34
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,671.83,510.79
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,618.27,472.04
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,563.43,430.96
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,505.58,386.05
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,447.41,339.09
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,386.15,287.82
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,325.8,235.84
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,264.4,182.65
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,205.32,131.99
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,146.59,85.75
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,92.14,51.25
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,45.27,34.4
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,40.75,30.24
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,34.44,24.36
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,28.23,18.16
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,18.1,4.12
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,7.87,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,6.29,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,18.29,6.93
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,33.1,21.69
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,51.74,38.06
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,69.28,53.35
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,88.37,69.96
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,107.5,86.35
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,124.94,100.88
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,142.49,115.23
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,156.71,126.72
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,171.02,138.12
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,186.37,150.3
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,223.1,179.39
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,196.0,156.97
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,190.82,152.44
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,271.25,216.86
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,329.84,261.95
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,331.25,262.46
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,332.36,263.24
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,330.07,261.69
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,327.43,259.89
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,394.46,312.87
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,452.82,357.34
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,360.07,285.26
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,277.71,220.7
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,324.79,258.83
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,360.07,285.57
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,328.24,259.61
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,296.58,233.66
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,199.41,156.82
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,118.57,93.47
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,152.18,116.51
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,162.47,117.89
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,126.27,88.57
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,92.61,64.67
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,63.7,50.73
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,52.43,40.55
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,40.49,29.67
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,28.35,18.21
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,14.52,1.1
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,6.29,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,19.0,6.72
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,33.92,22.25
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,53.06,39.12
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,71.05,54.84
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,91.97,73.13
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,113.02,91.25
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,130.49,105.79
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,148.06,120.14
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,395.37,324.48
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,607.19,484.96
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,788.11,612.88
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,946.77,716.84
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,950.86,715.89
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,939.57,707.36
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,932.97,702.31
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,922.63,694.88
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,904.08,682.19
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,882.01,667.37
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,854.26,648.51
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,823.2,627.44
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,785.76,601.54
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,745.61,573.76
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,695.4,538.32
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,649.33,503.34
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,511.1,399.13
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,373.0,293.49
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,329.39,259.65
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,288.71,226.88
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,265.24,206.69
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,238.1,182.36
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,198.03,148.19
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,160.32,116.44
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,124.67,87.64
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,91.28,63.76
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,62.41,49.77
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,51.16,39.59
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,39.21,28.59
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,27.03,16.98
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,13.81,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,8.65,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,93.67,52.26
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,183.48,146.46
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,233.56,192.32
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,284.11,236.26
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,324.39,270.5
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,364.39,303.41
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,395.31,327.36
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,425.51,350.0
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,467.96,382.81
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,509.67,414.27
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,540.36,435.87
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,569.61,456.02
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,550.7,439.4
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,530.61,422.35
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,555.47,441.19
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,578.03,457.8
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,589.04,465.53
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,597.4,471.32
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,711.78,556.6
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,778.49,602.58
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,669.16,521.71
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,555.29,435.46
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,606.71,476.35
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,628.88,493.08
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,525.2,412.31
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,425.44,334.62
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,355.98,280.0
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,303.92,238.04
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,229.63,179.4
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,170.23,133.09
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,147.97,114.52
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,126.44,96.47
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,104.16,78.31
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,83.16,62.07
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,63.9,50.68
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,51.3,39.33
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,38.76,27.93
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,26.06,15.9
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,13.5,0.0
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,7.87,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,118.15,59.81
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,208.78,165.49
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,267.5,219.02
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,327.79,270.54
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,375.23,309.92
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,422.69,347.8
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,462.28,378.6
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,501.73,408.35
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,540.02,436.38
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,601.41,480.2
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,750.52,586.89
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,880.14,671.62
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,867.03,659.05
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,843.98,641.88
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,883.8,666.98
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,912.9,683.79
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,895.7,670.57
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,874.98,655.82
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,841.48,633.57
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,805.43,609.69
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,769.76,585.21
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,731.5,558.85
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,695.25,533.26
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,654.92,503.82
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,603.42,464.62
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,550.67,423.53
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,491.24,376.04
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,432.9,328.13
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,373.84,279.43
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,315.94,230.15
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,254.65,177.66
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,198.5,129.97
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,142.76,86.14
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,91.85,52.99
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,49.49,38.04
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,44.07,32.99
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,35.59,25.14
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,27.11,16.57
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,13.32,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
