Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,5.0,1.4,14.0,6.5,0.0,0.0
2016,11,9,7,0,112.0,10.0,1.3,14.0,13.0,94.43,0.0
2016,11,9,7,15,256.0,21.5,1.25,14.0,45.5,277.54,125.95
2016,11,9,7,30,400.0,33.0,1.2,14.0,78.0,434.48,339.08
2016,11,9,7,45,481.0,41.0,1.2,14.5,120.0,527.26,421.38
2016,11,9,8,0,562.0,49.0,1.2,15.0,162.0,623.62,497.87
2016,11,9,8,15,614.5,54.5,1.15,15.0,204.5,692.2,550.28
2016,11,9,8,30,667.0,60.0,1.1,15.0,247.0,760.74,599.96
2016,11,9,8,45,698.0,64.5,1.05,15.5,287.0,798.94,624.72
2016,11,9,9,0,729.0,69.0,1.0,16.0,327.0,843.04,652.56
2016,11,9,9,15,753.5,72.0,0.95,16.0,363.5,876.2,672.96
2016,11,9,9,30,778.0,75.0,0.9,16.0,400.0,906.33,690.84
2016,11,9,9,45,802.5,75.0,0.85,16.5,432.5,929.23,702.22
2016,11,9,10,0,827.0,75.0,0.8,17.0,465.0,948.52,711.07
2016,11,9,10,15,838.5,76.5,0.8,17.0,490.0,953.13,712.66
2016,11,9,10,30,850.0,78.0,0.8,17.0,515.0,953.96,712.12
2016,11,9,10,45,854.0,80.0,0.8,17.5,532.0,944.36,703.66
2016,11,9,11,0,858.0,82.0,0.8,18.0,549.0,931.07,693.12
2016,11,9,11,15,862.5,82.5,0.8,18.0,560.0,902.18,673.84
2016,11,9,11,30,867.0,83.0,0.8,18.0,571.0,880.78,659.76
2016,11,9,11,45,864.5,84.5,0.8,18.5,573.0,851.09,638.91
2016,11,9,12,0,862.0,86.0,0.8,19.0,575.0,827.13,622.05
2016,11,9,12,15,860.0,85.5,0.75,19.0,570.5,789.02,595.98
2016,11,9,12,30,858.0,85.0,0.7,19.0,566.0,748.27,568.18
2016,11,9,12,45,858.5,82.5,0.7,19.0,555.0,704.57,538.15
2016,11,9,13,0,859.0,80.0,0.7,19.0,544.0,653.33,501.12
2016,11,9,13,15,850.5,79.0,0.7,19.0,524.5,606.21,465.68
2016,11,9,13,30,842.0,78.0,0.7,19.0,505.0,552.77,424.58
2016,11,9,13,45,826.5,77.0,0.7,19.0,478.5,494.9,378.92
2016,11,9,14,0,811.0,76.0,0.7,19.0,452.0,437.1,331.76
2016,11,9,14,15,793.0,74.0,0.65,19.0,419.5,377.73,281.68
2016,11,9,14,30,775.0,72.0,0.6,19.0,387.0,319.32,231.12
2016,11,9,14,45,746.0,69.5,0.6,19.0,349.5,258.87,178.88
2016,11,9,15,0,717.0,67.0,0.6,19.0,312.0,201.27,129.67
2016,11,9,15,15,679.0,63.0,0.55,18.5,271.0,141.5,82.45
2016,11,9,15,30,641.0,59.0,0.5,18.0,230.0,88.68,48.26
2016,11,9,15,45,583.5,53.0,0.45,18.0,187.0,43.82,32.91
2016,11,9,16,0,526.0,47.0,0.4,18.0,144.0,38.92,28.4
2016,11,9,16,15,434.5,38.5,0.45,17.5,103.5,31.84,21.8
2016,11,9,16,30,343.0,30.0,0.5,17.0,63.0,24.82,14.47
2016,11,9,16,45,171.5,15.0,0.55,17.0,31.5,12.15,0.0
2016,11,9,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,7,15,5.5,18.5,1.0,15.0,19.0,22.87,2.97
2016,11,10,7,30,11.0,37.0,1.0,15.0,38.0,56.12,39.66
2016,11,10,7,45,25.5,55.0,1.05,15.5,59.5,90.3,70.35
2016,11,10,8,0,40.0,73.0,1.1,16.0,81.0,123.57,99.41
2016,11,10,8,15,48.5,91.0,1.05,16.0,103.0,151.14,123.2
2016,11,10,8,30,57.0,109.0,1.0,16.0,125.0,178.53,146.34
2016,11,10,8,45,63.0,125.5,0.95,16.0,145.5,201.01,164.86
2016,11,10,9,0,69.0,142.0,0.9,16.0,166.0,223.45,182.97
2016,11,10,9,15,75.5,158.0,0.8,16.0,187.0,245.53,200.36
2016,11,10,9,30,82.0,174.0,0.7,16.0,208.0,267.42,217.24
2016,11,10,9,45,69.5,184.0,0.65,16.5,214.5,261.83,211.16
2016,11,10,10,0,57.0,194.0,0.6,17.0,221.0,256.39,205.42
2016,11,10,10,15,97.5,211.0,0.55,17.0,260.0,312.4,250.07
2016,11,10,10,30,138.0,228.0,0.5,17.0,299.0,389.26,308.68
2016,11,10,10,45,206.0,231.0,0.5,17.5,340.5,450.58,354.79
2016,11,10,11,0,274.0,234.0,0.5,18.0,382.0,531.05,413.17
2016,11,10,11,15,249.0,242.5,0.45,18.0,379.0,506.27,392.55
2016,11,10,11,30,224.0,251.0,0.4,18.0,376.0,461.05,358.58
2016,11,10,11,45,223.0,253.0,0.35,18.5,378.0,450.83,350.06
2016,11,10,12,0,222.0,255.0,0.3,19.0,380.0,439.94,340.72
2016,11,10,12,15,209.5,253.5,0.3,19.0,371.0,415.64,322.37
2016,11,10,12,30,197.0,252.0,0.3,19.0,362.0,391.78,304.38
2016,11,10,12,45,177.0,247.5,0.3,19.0,344.5,360.22,280.4
2016,11,10,13,0,157.0,243.0,0.3,19.0,327.0,330.19,257.44
2016,11,10,13,15,178.0,232.5,0.3,19.0,325.0,320.68,250.39
2016,11,10,13,30,199.0,222.0,0.3,19.0,323.0,309.01,241.16
2016,11,10,13,45,501.0,148.5,0.35,19.0,383.0,396.12,306.34
2016,11,10,14,0,803.0,75.0,0.4,19.0,443.0,433.0,327.89
2016,11,10,14,15,785.0,72.5,0.4,19.0,411.5,373.73,277.63
2016,11,10,14,30,767.0,70.0,0.4,19.0,380.0,315.45,227.7
2016,11,10,14,45,741.5,67.0,0.4,19.0,343.0,256.04,176.41
2016,11,10,15,0,716.0,64.0,0.4,19.0,306.0,199.07,127.71
2016,11,10,15,15,678.5,60.0,0.4,18.5,265.5,142.39,83.07
2016,11,10,15,30,641.0,56.0,0.4,18.0,225.0,87.01,46.63
2016,11,10,15,45,585.0,50.5,0.4,18.0,183.0,41.93,31.24
2016,11,10,16,0,529.0,45.0,0.4,18.0,141.0,37.39,27.04
2016,11,10,16,15,437.5,36.5,0.4,17.5,101.0,30.25,20.41
2016,11,10,16,30,346.0,28.0,0.4,17.0,61.0,23.19,12.95
2016,11,10,16,45,173.0,14.0,0.45,17.0,30.5,11.34,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,15,170.0,16.5,1.0,14.0,34.5,196.91,44.56
2016,11,11,7,30,340.0,33.0,1.1,14.0,69.0,383.01,296.01
2016,11,11,7,45,419.0,42.5,1.2,14.5,108.5,473.95,380.11
2016,11,11,8,0,498.0,52.0,1.3,15.0,148.0,568.63,457.3
2016,11,11,8,15,553.0,58.0,1.3,15.0,189.5,638.92,512.66
2016,11,11,8,30,608.0,64.0,1.3,15.0,231.0,709.29,565.53
2016,11,11,8,45,367.0,103.5,1.35,15.5,208.5,528.05,429.26
2016,11,11,9,0,126.0,143.0,1.4,16.0,186.0,302.53,247.66
2016,11,11,9,15,117.0,158.5,1.3,16.0,202.5,309.57,253.46
2016,11,11,9,30,108.0,174.0,1.2,16.0,219.0,315.96,257.33
2016,11,11,9,45,110.5,188.0,1.2,16.0,237.0,331.11,268.69
2016,11,11,10,0,113.0,202.0,1.2,16.0,255.0,345.74,279.48
2016,11,11,10,15,156.5,213.0,1.15,16.0,290.0,396.18,319.22
2016,11,11,10,30,200.0,224.0,1.1,16.0,325.0,445.13,356.72
2016,11,11,10,45,386.5,191.0,1.05,16.5,395.5,621.33,490.0
2016,11,11,11,0,573.0,158.0,1.0,17.0,466.0,746.78,578.74
2016,11,11,11,15,385.0,204.5,0.95,17.0,413.5,586.88,458.9
2016,11,11,11,30,197.0,251.0,0.9,17.0,361.0,437.6,344.7
2016,11,11,11,45,162.5,253.0,0.85,17.0,344.0,399.55,315.76
2016,11,11,12,0,128.0,255.0,0.8,17.0,327.0,363.27,287.07
2016,11,11,12,15,112.5,251.5,0.8,17.0,314.0,321.29,254.75
2016,11,11,12,30,97.0,248.0,0.8,17.0,301.0,298.43,236.81
2016,11,11,12,45,48.5,202.0,0.8,17.0,228.5,211.43,167.75
2016,11,11,13,0,0.0,156.0,0.8,17.0,156.0,124.25,97.12
2016,11,11,13,15,0.0,121.5,0.8,17.0,121.5,94.97,73.54
2016,11,11,13,30,0.0,87.0,0.8,17.0,87.0,66.95,50.54
2016,11,11,13,45,0.0,67.5,0.8,17.0,67.5,51.8,38.02
2016,11,11,14,0,0.0,48.0,0.8,17.0,48.0,36.74,25.46
2016,11,11,14,15,0.0,85.0,0.8,16.5,85.0,65.37,49.7
2016,11,11,14,30,0.0,122.0,0.8,16.0,122.0,94.05,73.83
2016,11,11,14,45,0.0,110.0,0.8,16.0,110.0,84.24,65.69
2016,11,11,15,0,0.0,98.0,0.8,16.0,98.0,74.57,57.69
2016,11,11,15,15,0.0,85.0,0.8,16.0,85.0,64.32,49.09
2016,11,11,15,30,0.0,72.0,0.8,16.0,72.0,54.23,40.52
2016,11,11,15,45,0.0,58.5,0.8,16.0,58.5,44.01,33.37
2016,11,11,16,0,0.0,45.0,0.8,16.0,45.0,34.13,24.38
2016,11,11,16,15,0.0,32.0,0.8,15.5,32.0,24.46,15.53
2016,11,11,16,30,0.0,19.0,0.8,15.0,19.0,14.48,5.9
2016,11,11,16,45,0.0,9.5,0.85,15.0,9.5,7.22,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,7,15,183.5,15.5,1.1,15.0,34.0,204.4,12.72
2016,11,12,7,30,367.0,31.0,1.1,15.0,68.0,403.59,306.86
2016,11,12,7,45,461.0,38.5,1.1,15.5,109.0,505.51,400.97
2016,11,12,8,0,555.0,46.0,1.1,16.0,150.0,611.9,485.45
2016,11,12,8,15,610.5,51.0,1.05,16.0,192.5,682.02,539.19
2016,11,12,8,30,666.0,56.0,1.0,16.0,235.0,744.72,584.89
2016,11,12,8,45,706.0,59.0,1.0,16.5,276.0,797.65,621.0
2016,11,12,9,0,746.0,62.0,1.0,17.0,317.0,848.55,654.16
2016,11,12,9,15,771.0,64.5,1.0,17.0,353.5,881.55,675.22
2016,11,12,9,30,796.0,67.0,1.0,17.0,390.0,911.55,693.95
2016,11,12,9,45,499.0,132.5,1.0,17.0,340.5,693.64,541.63
2016,11,12,10,0,202.0,198.0,1.0,17.0,291.0,429.28,342.25
2016,11,12,10,15,252.5,203.0,1.1,17.0,325.5,501.33,399.64
2016,11,12,10,30,303.0,208.0,1.2,17.0,360.0,548.51,435.24
2016,11,12,10,45,406.0,193.0,1.3,17.0,404.5,642.16,505.59
2016,11,12,11,0,509.0,178.0,1.4,17.0,449.0,709.59,555.56
2016,11,12,11,15,694.0,127.5,1.5,17.0,504.5,816.29,631.81
2016,11,12,11,30,879.0,77.0,1.6,17.0,560.0,883.1,677.57
2016,11,12,11,45,878.5,77.5,1.75,17.0,563.0,853.94,658.21
2016,11,12,12,0,878.0,78.0,1.9,17.0,566.0,821.69,637.5
2016,11,12,12,15,876.5,78.0,1.95,17.0,561.5,785.13,612.56
2016,11,12,12,30,875.0,78.0,2.0,17.0,557.0,745.87,585.48
2016,11,12,12,45,863.0,79.5,2.1,17.0,544.0,698.37,551.99
2016,11,12,13,0,851.0,81.0,2.2,17.0,531.0,654.58,518.56
2016,11,12,13,15,589.0,140.5,2.2,17.0,447.0,512.4,407.83
2016,11,12,13,30,327.0,200.0,2.2,17.0,363.0,370.04,295.51
2016,11,12,13,45,297.5,193.0,2.2,17.0,335.0,326.56,260.47
2016,11,12,14,0,268.0,186.0,2.2,17.0,307.0,285.93,226.85
2016,11,12,14,15,500.0,128.0,2.25,17.0,334.0,310.98,241.52
2016,11,12,14,30,732.0,70.0,2.3,17.0,361.0,305.44,227.1
2016,11,12,14,45,688.5,73.0,2.35,17.0,325.0,247.11,175.36
2016,11,12,15,0,645.0,76.0,2.4,17.0,289.0,194.54,129.65
2016,11,12,15,15,639.0,67.0,2.45,16.5,255.0,141.68,85.5
2016,11,12,15,30,633.0,58.0,2.5,16.0,221.0,89.56,49.17
2016,11,12,15,45,571.5,52.0,2.6,16.0,178.5,42.99,32.4
2016,11,12,16,0,510.0,46.0,2.7,16.0,136.0,38.08,27.76
2016,11,12,16,15,411.0,37.5,2.55,15.5,96.0,30.97,21.05
2016,11,12,16,30,312.0,29.0,2.4,15.0,56.0,23.96,13.13
2016,11,12,16,45,156.0,14.5,2.3,15.0,28.0,11.76,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,7,15,166.0,15.5,0.55,14.0,32.0,188.63,0.0
2016,11,13,7,30,332.0,31.0,0.5,14.0,64.0,373.71,280.44
2016,11,13,7,45,422.0,39.5,0.5,14.5,103.5,472.31,373.11
2016,11,13,8,0,512.0,48.0,0.5,15.0,143.0,575.35,454.62
2016,11,13,8,15,263.0,72.5,0.4,15.0,122.0,382.03,309.44
2016,11,13,8,30,14.0,97.0,0.3,15.0,101.0,106.09,83.72
2016,11,13,8,45,19.5,112.5,0.25,15.0,119.0,125.12,100.89
2016,11,13,9,0,25.0,128.0,0.2,15.0,137.0,162.05,131.28
2016,11,13,9,15,17.5,136.5,0.15,15.0,143.0,142.01,114.11
2016,11,13,9,30,10.0,145.0,0.1,15.0,149.0,140.18,112.09
2016,11,13,9,45,270.5,141.5,0.1,15.5,264.5,451.78,364.61
2016,11,13,10,0,531.0,138.0,0.1,16.0,380.0,726.89,560.25
2016,11,13,10,15,680.0,108.0,0.1,16.0,435.5,841.35,632.25
2016,11,13,10,30,829.0,78.0,0.1,16.0,491.0,931.22,688.08
2016,11,13,10,45,701.5,116.5,0.15,16.5,474.5,847.48,630.7
2016,11,13,11,0,574.0,155.0,0.2,17.0,458.0,743.92,561.86
2016,11,13,11,15,717.5,117.0,0.25,17.0,504.0,825.33,618.57
2016,11,13,11,30,861.0,79.0,0.3,17.0,550.0,869.26,646.79
2016,11,13,11,45,864.5,78.5,0.35,17.0,553.5,842.9,629.47
2016,11,13,12,0,868.0,78.0,0.4,17.0,557.0,813.3,611.08
2016,11,13,12,15,866.0,78.0,0.45,17.0,552.5,776.81,587.94
2016,11,13,12,30,864.0,78.0,0.5,17.0,548.0,737.68,562.8
2016,11,13,12,45,863.0,76.0,0.6,17.0,537.0,694.59,534.93
2016,11,13,13,0,862.0,74.0,0.7,17.0,526.0,649.2,502.82
2016,11,13,13,15,853.5,73.0,0.7,17.0,507.0,598.22,464.28
2016,11,13,13,30,845.0,72.0,0.7,17.0,488.0,546.03,423.67
2016,11,13,13,45,834.5,70.0,0.75,17.0,463.0,493.11,381.49
2016,11,13,14,0,824.0,68.0,0.8,17.0,438.0,436.55,334.95
2016,11,13,14,15,806.0,66.0,0.8,17.0,406.0,376.93,284.26
2016,11,13,14,30,788.0,64.0,0.8,17.0,374.0,318.24,232.94
2016,11,13,14,45,764.0,61.0,0.85,17.0,337.5,258.26,180.16
2016,11,13,15,0,740.0,58.0,0.9,17.0,301.0,200.5,129.73
2016,11,13,15,15,703.0,54.5,0.9,16.5,261.0,143.04,83.42
2016,11,13,15,30,666.0,51.0,0.9,16.0,221.0,89.94,48.05
2016,11,13,15,45,610.0,46.0,0.95,16.0,178.5,41.97,31.49
2016,11,13,16,0,554.0,41.0,1.0,16.0,136.0,37.39,27.17
2016,11,13,16,15,458.0,33.5,1.1,15.5,96.0,27.99,18.47
2016,11,13,16,30,362.0,26.0,1.2,15.0,56.0,21.65,11.06
2016,11,13,16,45,181.0,13.0,1.3,15.0,28.0,10.57,0.0
2016,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,14.0,1.8,13.0,32.5,206.61,0.0
2016,11,14,7,30,387.0,28.0,1.7,13.0,65.0,416.74,311.58
2016,11,14,7,45,479.5,35.5,1.65,13.5,106.0,516.98,413.42
2016,11,14,8,0,572.0,43.0,1.6,14.0,147.0,612.25,491.8
2016,11,14,8,15,627.0,48.0,1.5,14.0,189.5,683.74,548.07
2016,11,14,8,30,682.0,53.0,1.4,14.0,232.0,754.72,600.75
2016,11,14,8,45,719.5,56.0,1.35,14.5,272.5,805.3,635.46
2016,11,14,9,0,757.0,59.0,1.3,15.0,313.0,853.81,667.12
2016,11,14,9,15,781.5,61.5,1.15,15.0,349.5,886.37,686.15
2016,11,14,9,30,806.0,64.0,1.0,15.0,386.0,915.93,702.32
2016,11,14,9,45,825.0,65.5,0.9,15.5,417.5,935.33,710.6
2016,11,14,10,0,844.0,67.0,0.8,16.0,449.0,939.58,708.67
2016,11,14,10,15,856.0,68.5,0.7,16.0,474.0,944.91,708.93
2016,11,14,10,30,868.0,70.0,0.6,16.0,499.0,946.54,706.76
2016,11,14,10,45,875.5,71.0,0.5,16.5,517.0,939.41,697.72
2016,11,14,11,0,883.0,72.0,0.4,17.0,535.0,928.55,686.62
2016,11,14,11,15,887.0,72.5,0.45,17.0,545.5,910.13,675.4
2016,11,14,11,30,891.0,73.0,0.5,17.0,556.0,888.17,662.02
2016,11,14,11,45,891.5,73.5,0.55,17.0,559.5,859.73,644.39
2016,11,14,12,0,892.0,74.0,0.6,17.0,563.0,828.1,624.61
2016,11,14,12,15,890.0,73.5,0.7,17.0,558.5,790.3,601.31
2016,11,14,12,30,888.0,73.0,0.8,17.0,554.0,749.82,575.75
2016,11,14,12,45,883.0,72.5,0.9,17.0,542.0,704.73,546.24
2016,11,14,13,0,878.0,72.0,1.0,17.0,530.0,657.58,512.32
2016,11,14,13,15,869.5,71.0,1.1,17.0,510.5,605.94,473.82
2016,11,14,13,30,861.0,70.0,1.2,17.0,491.0,553.04,432.87
2016,11,14,13,45,847.5,69.0,1.35,17.0,465.0,496.65,387.89
2016,11,14,14,0,834.0,68.0,1.5,17.0,439.0,441.43,341.88
2016,11,14,14,15,816.0,66.0,1.55,16.5,407.0,381.31,290.65
2016,11,14,14,30,798.0,64.0,1.6,16.0,375.0,322.09,238.57
2016,11,14,14,45,772.0,61.5,1.7,16.0,338.0,261.5,184.45
2016,11,14,15,0,746.0,59.0,1.8,16.0,301.0,203.34,133.01
2016,11,14,15,15,708.5,55.0,1.85,16.0,260.5,145.02,85.22
2016,11,14,15,30,671.0,51.0,1.9,16.0,220.0,91.12,48.71
2016,11,14,15,45,614.0,46.0,2.0,16.0,177.5,42.02,31.51
2016,11,14,16,0,557.0,41.0,2.1,16.0,135.0,37.43,27.14
2016,11,14,16,15,459.0,33.0,2.05,15.5,95.0,27.6,18.06
2016,11,14,16,30,361.0,25.0,2.0,15.0,55.0,20.83,10.11
2016,11,14,16,45,180.5,12.5,1.95,15.0,27.5,9.83,0.0
2016,11,14,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,15.0,1.5,15.0,15.0,11.84,0.0
2016,11,15,7,30,0.0,30.0,1.6,15.0,30.0,30.3,17.08
2016,11,15,7,45,16.0,47.0,1.75,15.5,50.0,72.28,54.52
2016,11,15,8,0,32.0,64.0,1.9,16.0,70.0,105.57,83.89
2016,11,15,8,15,42.0,82.0,1.95,16.0,91.5,135.04,109.62
2016,11,15,8,30,52.0,100.0,2.0,16.0,113.0,164.2,134.7
2016,11,15,8,45,59.5,116.5,2.1,16.0,134.0,188.36,155.14
2016,11,15,9,0,67.0,133.0,2.2,16.0,155.0,212.49,175.21
2016,11,15,9,15,33.5,113.5,2.3,16.0,124.5,145.81,118.69
2016,11,15,9,30,0.0,94.0,2.4,16.0,94.0,75.78,58.56
2016,11,15,9,45,0.0,108.0,2.5,16.0,108.0,88.37,69.09
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,100.96,79.46
2016,11,15,10,15,138.0,164.0,2.7,16.0,232.0,317.19,261.64
2016,11,15,10,30,276.0,206.0,2.8,16.0,342.0,520.76,423.34
2016,11,15,10,45,206.0,220.0,2.9,16.0,323.5,439.46,357.03
2016,11,15,11,0,136.0,234.0,3.0,16.0,305.0,382.28,309.89
2016,11,15,11,15,98.5,232.5,3.05,16.0,284.5,317.68,257.69
2016,11,15,11,30,61.0,231.0,3.1,16.0,264.0,276.4,223.42
2016,11,15,11,45,56.5,230.5,3.2,16.0,261.5,266.83,215.6
2016,11,15,12,0,52.0,230.0,3.3,16.0,259.0,257.68,208.03
2016,11,15,12,15,191.5,226.0,3.35,16.0,329.5,374.4,304.81
2016,11,15,12,30,331.0,222.0,3.4,16.0,400.0,478.05,387.75
2016,11,15,12,45,170.5,201.5,3.45,16.0,293.0,311.29,253.02
2016,11,15,13,0,10.0,181.0,3.5,16.0,186.0,153.13,122.01
2016,11,15,13,15,122.0,195.0,3.5,15.5,254.5,253.21,206.01
2016,11,15,13,30,234.0,209.0,3.5,15.0,323.0,318.18,258.85
2016,11,15,13,45,236.5,197.0,3.5,15.0,307.0,301.48,244.03
2016,11,15,14,0,239.0,185.0,3.5,15.0,291.0,273.75,220.23
2016,11,15,14,15,411.5,142.5,3.45,15.0,308.5,291.45,230.29
2016,11,15,14,30,584.0,100.0,3.4,15.0,326.0,285.66,217.77
2016,11,15,14,45,541.0,99.5,3.35,15.0,292.5,233.93,171.79
2016,11,15,15,0,498.0,99.0,3.3,15.0,259.0,183.01,127.7
2016,11,15,15,15,465.5,89.5,3.25,15.0,223.0,135.48,88.5
2016,11,15,15,30,433.0,80.0,3.2,15.0,187.0,92.01,57.61
2016,11,15,15,45,383.0,68.5,3.15,15.0,150.0,51.32,39.82
2016,11,15,16,0,333.0,57.0,3.1,15.0,113.0,42.91,32.01
2016,11,15,16,15,252.5,43.5,3.05,14.5,78.5,32.81,22.55
2016,11,15,16,30,172.0,30.0,3.0,14.0,44.0,22.68,11.18
2016,11,15,16,45,86.0,15.0,3.0,14.0,22.0,11.8,0.0
2016,11,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,169.0,14.5,2.85,12.0,29.5,146.89,0.0
2016,11,16,7,30,338.0,29.0,2.9,12.0,59.0,375.81,272.71
2016,11,16,7,45,434.5,37.5,2.95,12.5,99.0,479.62,388.27
2016,11,16,8,0,531.0,46.0,3.0,13.0,139.0,588.41,480.84
2016,11,16,8,15,590.5,52.0,3.05,13.0,181.0,663.04,542.95
2016,11,16,8,30,650.0,58.0,3.1,13.0,223.0,738.01,602.56
2016,11,16,8,45,685.5,62.5,3.2,13.0,263.0,787.39,640.87
2016,11,16,9,0,721.0,67.0,3.3,13.0,303.0,827.49,671.04
2016,11,16,9,15,747.5,70.0,3.3,13.0,339.0,862.66,696.14
2016,11,16,9,30,774.0,73.0,3.3,13.0,375.0,894.84,718.45
2016,11,16,9,45,793.0,75.0,3.35,13.0,406.0,915.04,732.06
2016,11,16,10,0,812.0,77.0,3.4,13.0,437.0,931.73,743.12
2016,11,16,10,15,825.0,78.5,3.4,13.0,462.0,938.2,746.5
2016,11,16,10,30,838.0,80.0,3.4,13.0,487.0,940.92,747.37
2016,11,16,10,45,833.5,85.0,3.4,13.0,503.0,927.5,736.82
2016,11,16,11,0,829.0,90.0,3.4,13.0,519.0,910.6,724.05
2016,11,16,11,15,834.0,91.0,3.4,13.0,529.5,894.3,711.86
2016,11,16,11,30,839.0,92.0,3.4,13.0,540.0,874.47,697.23
2016,11,16,11,45,828.5,96.0,3.4,13.0,541.5,841.35,673.02
2016,11,16,12,0,818.0,100.0,3.4,13.0,543.0,805.67,646.99
2016,11,16,12,15,816.0,100.0,3.4,13.0,538.5,770.07,620.95
2016,11,16,12,30,814.0,100.0,3.4,13.0,534.0,731.9,592.88
2016,11,16,12,45,824.5,94.0,3.4,13.0,525.5,693.82,563.39
2016,11,16,13,0,835.0,88.0,3.4,13.0,517.0,652.5,530.43
2016,11,16,13,15,826.0,86.5,3.4,13.0,498.0,601.04,488.61
2016,11,16,13,30,817.0,85.0,3.4,13.0,479.0,548.48,444.88
2016,11,16,13,45,790.5,86.5,3.4,13.0,451.5,489.33,394.75
2016,11,16,14,0,764.0,88.0,3.4,13.0,424.0,431.33,344.31
2016,11,16,14,15,743.0,85.5,3.4,13.0,392.0,372.62,292.09
2016,11,16,14,30,722.0,83.0,3.4,13.0,360.0,315.45,240.12
2016,11,16,14,45,692.5,79.0,3.45,13.0,323.5,256.39,186.5
2016,11,16,15,0,663.0,75.0,3.5,13.0,287.0,200.31,136.25
2016,11,16,15,15,619.0,70.0,3.45,13.0,247.0,144.68,90.08
2016,11,16,15,30,575.0,65.0,3.4,13.0,207.0,94.37,54.94
2016,11,16,15,45,523.0,56.5,3.4,13.0,166.5,46.75,36.08
2016,11,16,16,0,471.0,48.0,3.4,13.0,126.0,39.52,29.27
2016,11,16,16,15,365.0,38.0,3.35,12.5,87.0,31.26,21.35
2016,11,16,16,30,259.0,28.0,3.3,12.0,48.0,23.06,11.17
2016,11,16,16,45,129.5,14.0,3.25,12.0,24.0,11.02,0.0
2016,11,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,12.5,1.45,10.0,29.0,167.55,0.0
2016,11,17,7,30,394.0,25.0,1.3,10.0,58.0,402.49,282.07
2016,11,17,7,45,488.0,32.5,1.2,10.5,98.5,508.28,405.86
2016,11,17,8,0,582.0,40.0,1.1,11.0,139.0,615.78,494.55
2016,11,17,8,15,639.0,44.5,1.0,11.0,181.5,688.38,551.6
2016,11,17,8,30,696.0,49.0,0.9,11.0,224.0,760.55,604.88
2016,11,17,8,45,733.0,52.5,0.85,11.5,264.5,811.33,639.49
2016,11,17,9,0,770.0,56.0,0.8,12.0,305.0,860.12,671.0
2016,11,17,9,15,795.0,58.5,0.7,12.0,341.5,893.28,690.61
2016,11,17,9,30,820.0,61.0,0.6,12.0,378.0,923.44,707.5
2016,11,17,9,45,839.0,62.5,0.5,12.5,409.5,931.44,707.77
2016,11,17,10,0,858.0,64.0,0.4,13.0,441.0,947.35,713.47
2016,11,17,10,15,869.5,65.0,0.35,13.0,466.5,951.59,713.74
2016,11,17,10,30,881.0,66.0,0.3,13.0,492.0,952.13,711.93
2016,11,17,10,45,888.0,67.5,0.3,13.5,510.0,945.25,705.3
2016,11,17,11,0,895.0,69.0,0.3,14.0,528.0,934.61,696.51
2016,11,17,11,15,899.0,69.5,0.35,14.0,539.0,916.19,685.2
2016,11,17,11,30,903.0,70.0,0.4,14.0,550.0,894.2,671.73
2016,11,17,11,45,901.5,71.0,0.5,14.0,552.5,864.61,654.27
2016,11,17,12,0,900.0,72.0,0.6,14.0,555.0,831.92,634.58
2016,11,17,12,15,898.5,71.5,0.7,14.0,550.5,794.51,611.32
2016,11,17,12,30,897.0,71.0,0.8,14.0,546.0,754.36,585.73
2016,11,17,12,45,888.5,71.5,0.9,14.0,534.0,707.87,555.01
2016,11,17,13,0,880.0,72.0,1.0,14.0,522.0,659.58,519.88
2016,11,17,13,15,871.5,71.0,1.0,14.0,502.5,608.1,480.2
2016,11,17,13,30,863.0,70.0,1.0,14.0,483.0,555.36,438.35
2016,11,17,13,45,847.0,69.5,1.05,14.0,456.5,500.77,394.0
2016,11,17,14,0,831.0,69.0,1.1,14.0,430.0,442.94,345.6
2016,11,17,14,15,811.5,66.5,1.05,14.0,398.0,382.13,292.93
2016,11,17,14,30,792.0,64.0,1.0,14.0,366.0,322.4,239.87
2016,11,17,14,45,762.5,61.5,0.95,14.0,329.0,261.44,185.48
2016,11,17,15,0,733.0,59.0,0.9,14.0,292.0,203.31,134.12
2016,11,17,15,15,692.5,55.5,0.8,14.0,251.0,145.91,86.9
2016,11,17,15,30,652.0,52.0,0.7,14.0,210.0,93.28,50.69
2016,11,17,15,45,588.5,46.5,0.65,14.0,168.0,40.47,30.37
2016,11,17,16,0,525.0,41.0,0.6,14.0,126.0,34.28,24.59
2016,11,17,16,15,424.0,32.5,0.5,13.5,87.0,27.05,17.66
2016,11,17,16,30,323.0,24.0,0.4,13.0,48.0,19.91,8.48
2016,11,17,16,45,161.5,12.0,0.3,13.0,24.0,9.44,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,7,15,165.5,13.0,3.2,10.0,26.5,142.54,0.0
2016,11,18,7,30,331.0,26.0,3.2,10.0,53.0,361.57,246.72
2016,11,18,7,45,425.5,35.0,3.25,10.5,92.0,468.02,380.19
2016,11,18,8,0,520.0,44.0,3.3,11.0,131.0,574.92,473.63
2016,11,18,8,15,580.0,50.0,3.3,11.0,173.0,649.5,536.79
2016,11,18,8,30,640.0,56.0,3.3,11.0,215.0,724.56,597.37
2016,11,18,8,45,677.5,60.5,3.35,11.5,254.5,775.6,636.26
2016,11,18,9,0,715.0,65.0,3.4,12.0,294.0,817.66,666.88
2016,11,18,9,15,741.5,68.0,3.4,12.0,330.0,852.77,692.26
2016,11,18,9,30,768.0,71.0,3.4,12.0,366.0,884.94,714.84
2016,11,18,9,45,790.5,72.5,3.45,12.5,397.5,908.0,729.36
2016,11,18,10,0,813.0,74.0,3.5,13.0,429.0,927.57,741.2
2016,11,18,10,15,825.5,75.5,3.5,13.0,454.0,933.65,744.32
2016,11,18,10,30,838.0,77.0,3.5,13.0,479.0,936.02,744.96
2016,11,18,10,45,845.5,78.5,3.55,13.5,496.5,929.82,738.56
2016,11,18,11,0,853.0,80.0,3.6,14.0,514.0,919.91,729.72
2016,11,18,11,15,857.5,80.5,3.65,14.0,525.0,902.3,716.85
2016,11,18,11,30,862.0,81.0,3.7,14.0,536.0,881.15,701.57
2016,11,18,11,45,864.5,81.0,3.75,14.5,540.0,854.21,680.88
2016,11,18,12,0,867.0,81.0,3.8,15.0,544.0,824.02,657.92
2016,11,18,12,15,865.0,81.0,3.8,15.0,539.5,787.17,631.05
2016,11,18,12,30,863.0,81.0,3.8,15.0,535.0,747.64,602.11
2016,11,18,12,45,861.5,79.0,3.85,15.0,524.5,703.72,569.25
2016,11,18,13,0,860.0,77.0,3.9,15.0,514.0,657.52,532.62
2016,11,18,13,15,851.0,76.0,3.9,15.0,495.0,605.8,490.62
2016,11,18,13,30,842.0,75.0,3.9,15.0,476.0,552.91,446.63
2016,11,18,13,45,828.5,73.5,3.9,15.0,450.0,496.34,398.53
2016,11,18,14,0,815.0,72.0,3.9,15.0,424.0,439.6,348.95
2016,11,18,14,15,794.5,69.5,3.9,15.0,392.0,379.32,295.32
2016,11,18,14,30,774.0,67.0,3.9,15.0,360.0,320.27,241.61
2016,11,18,14,45,745.0,64.0,3.9,15.0,323.0,260.03,186.77
2016,11,18,15,0,716.0,61.0,3.9,15.0,286.0,202.61,135.18
2016,11,18,15,15,673.5,57.0,3.85,15.0,246.0,145.53,87.68
2016,11,18,15,30,631.0,53.0,3.8,15.0,206.0,90.64,48.92
2016,11,18,15,45,563.5,47.5,3.75,15.0,164.0,41.88,31.44
2016,11,18,16,0,496.0,42.0,3.7,15.0,122.0,34.89,24.92
2016,11,18,16,15,388.5,33.5,3.7,14.5,84.0,27.7,18.0
2016,11,18,16,30,281.0,25.0,3.7,14.0,46.0,20.64,8.43
2016,11,18,16,45,140.5,12.5,3.7,14.0,23.0,9.83,0.0
2016,11,18,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
