Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,3.8,14.0,12.5,9.83,0.0
2016,11,19,7,30,0.0,25.0,3.8,14.0,25.0,23.85,9.86
2016,11,19,7,45,20.0,42.5,3.85,14.5,45.5,71.67,53.64
2016,11,19,8,0,40.0,60.0,3.9,15.0,66.0,110.08,87.94
2016,11,19,8,15,52.0,77.5,3.9,15.0,88.5,140.8,115.19
2016,11,19,8,30,64.0,95.0,3.9,15.0,111.0,171.31,141.86
2016,11,19,8,45,73.5,112.0,3.95,15.0,133.5,198.5,165.21
2016,11,19,9,0,83.0,129.0,4.0,15.0,156.0,225.6,188.07
2016,11,19,9,15,89.5,144.0,4.0,15.0,176.0,246.5,205.34
2016,11,19,9,30,96.0,159.0,4.0,15.0,196.0,267.27,222.25
2016,11,19,9,45,90.5,171.5,4.05,15.0,209.0,272.36,225.71
2016,11,19,10,0,85.0,184.0,4.1,15.0,222.0,277.32,229.07
2016,11,19,10,15,42.5,139.0,4.1,15.0,158.0,173.93,142.34
2016,11,19,10,30,0.0,94.0,4.1,15.0,94.0,73.45,56.53
2016,11,19,10,45,20.0,150.0,4.15,15.0,160.5,144.63,116.9
2016,11,19,11,0,40.0,206.0,4.2,15.0,227.0,239.75,195.51
2016,11,19,11,15,26.5,197.5,4.15,15.0,211.5,194.7,157.79
2016,11,19,11,30,13.0,189.0,4.1,15.0,196.0,171.83,138.4
2016,11,19,11,45,37.0,208.5,4.05,15.0,228.0,227.57,184.81
2016,11,19,12,0,61.0,228.0,4.0,15.0,260.0,264.82,215.53
2016,11,19,12,15,104.5,232.5,3.9,15.0,287.5,298.58,243.77
2016,11,19,12,30,148.0,237.0,3.8,15.0,315.0,344.13,280.83
2016,11,19,12,45,317.5,204.5,3.75,15.0,366.0,433.0,354.25
2016,11,19,13,0,487.0,172.0,3.7,15.0,417.0,506.25,412.58
2016,11,19,13,15,301.5,190.0,3.6,15.0,340.0,369.76,301.41
2016,11,19,13,30,116.0,208.0,3.5,15.0,263.0,254.3,206.34
2016,11,19,13,45,71.5,187.0,3.45,15.0,220.5,194.01,156.83
2016,11,19,14,0,27.0,166.0,3.4,15.0,178.0,149.83,120.34
2016,11,19,14,15,135.0,158.5,3.3,15.0,210.0,187.73,150.22
2016,11,19,14,30,243.0,151.0,3.2,15.0,242.0,210.68,165.34
2016,11,19,14,45,231.0,137.5,3.15,15.0,217.5,177.44,136.11
2016,11,19,15,0,219.0,124.0,3.1,15.0,193.0,145.83,108.63
2016,11,19,15,15,205.0,108.5,3.0,15.0,165.5,114.12,82.08
2016,11,19,15,30,191.0,93.0,2.9,15.0,138.0,84.5,59.26
2016,11,19,15,45,168.5,75.5,2.85,15.0,109.5,55.62,43.52
2016,11,19,16,0,146.0,58.0,2.8,15.0,81.0,42.39,31.43
2016,11,19,16,15,103.5,41.5,2.75,14.5,55.5,30.68,20.48
2016,11,19,16,30,61.0,25.0,2.7,14.0,30.0,18.8,6.74
2016,11,19,16,45,30.5,12.5,2.65,14.0,15.0,9.83,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,1.85,14.0,22.0,103.09,0.0
2016,11,20,7,30,232.0,27.0,1.8,14.0,44.0,273.39,162.38
2016,11,20,7,45,338.0,37.0,1.8,14.0,81.0,393.25,312.56
2016,11,20,8,0,444.0,47.0,1.8,14.0,118.0,509.23,412.36
2016,11,20,8,15,510.0,53.5,1.75,14.0,158.5,588.66,477.53
2016,11,20,8,30,576.0,60.0,1.7,14.0,199.0,668.72,540.07
2016,11,20,8,45,620.5,65.0,1.7,14.0,238.5,726.26,583.53
2016,11,20,9,0,665.0,70.0,1.7,14.0,278.0,782.47,624.43
2016,11,20,9,15,699.5,68.0,1.75,14.0,310.0,810.15,643.99
2016,11,20,9,30,734.0,66.0,1.8,14.0,342.0,843.53,667.37
2016,11,20,9,45,554.5,112.5,1.85,14.5,331.0,730.95,584.09
2016,11,20,10,0,375.0,159.0,1.9,15.0,320.0,573.99,465.07
2016,11,20,10,15,300.0,181.5,1.95,15.0,315.0,522.78,424.44
2016,11,20,10,30,225.0,204.0,2.0,15.0,310.0,448.36,364.92
2016,11,20,10,45,522.0,145.0,2.15,15.0,403.5,696.83,560.5
2016,11,20,11,0,819.0,86.0,2.3,15.0,497.0,895.05,702.04
2016,11,20,11,15,824.0,86.5,2.25,15.0,508.0,878.75,687.49
2016,11,20,11,30,829.0,87.0,2.2,15.0,519.0,859.0,672.86
2016,11,20,11,45,832.5,86.5,2.15,15.0,523.0,833.4,654.23
2016,11,20,12,0,836.0,86.0,2.1,15.0,527.0,804.6,633.43
2016,11,20,12,15,834.0,86.0,1.95,15.0,523.0,768.98,606.93
2016,11,20,12,30,832.0,86.0,1.8,15.0,519.0,730.76,578.62
2016,11,20,12,45,834.0,82.5,1.65,15.0,509.0,689.08,546.92
2016,11,20,13,0,836.0,79.0,1.5,15.0,499.0,644.91,511.93
2016,11,20,13,15,827.0,78.0,1.4,15.0,480.5,594.5,471.85
2016,11,20,13,30,818.0,77.0,1.3,15.0,462.0,542.96,429.99
2016,11,20,13,45,809.5,74.0,1.25,15.0,437.5,488.74,385.27
2016,11,20,14,0,801.0,71.0,1.2,15.0,413.0,433.91,338.69
2016,11,20,14,15,781.5,68.5,1.15,15.0,381.5,374.98,287.66
2016,11,20,14,30,762.0,66.0,1.1,15.0,350.0,317.17,236.35
2016,11,20,14,45,737.0,62.5,1.05,15.0,314.5,258.37,183.78
2016,11,20,15,0,712.0,59.0,1.0,15.0,279.0,201.91,133.71
2016,11,20,15,15,670.5,55.0,0.95,15.0,239.5,145.29,87.02
2016,11,20,15,30,629.0,51.0,0.9,15.0,200.0,93.57,50.8
2016,11,20,15,45,564.0,45.5,0.85,15.0,159.0,42.21,31.72
2016,11,20,16,0,499.0,40.0,0.8,15.0,118.0,33.34,23.57
2016,11,20,16,15,392.0,31.5,0.85,14.5,80.5,26.11,16.59
2016,11,20,16,30,285.0,23.0,0.9,14.0,43.0,19.0,6.43
2016,11,20,16,45,142.5,11.5,0.95,14.0,21.5,9.05,0.0
2016,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,163.0,11.5,2.5,12.0,23.0,138.8,0.0
2016,11,21,7,30,326.0,23.0,2.5,12.0,46.0,346.28,188.96
2016,11,21,7,45,427.5,31.0,2.55,12.5,84.0,463.62,367.76
2016,11,21,8,0,529.0,39.0,2.6,13.0,122.0,574.69,465.88
2016,11,21,8,15,591.5,44.5,2.65,13.0,163.5,641.54,523.02
2016,11,21,8,30,654.0,50.0,2.7,13.0,205.0,719.19,585.41
2016,11,21,8,45,690.5,54.5,2.75,13.0,244.5,770.27,625.25
2016,11,21,9,0,727.0,59.0,2.8,13.0,284.0,819.46,662.2
2016,11,21,9,15,754.5,61.5,2.75,13.0,320.0,854.88,687.16
2016,11,21,9,30,782.0,64.0,2.7,13.0,356.0,887.42,709.35
2016,11,21,9,45,801.0,66.0,2.7,13.5,387.0,907.75,721.34
2016,11,21,10,0,820.0,68.0,2.7,14.0,418.0,924.64,730.78
2016,11,21,10,15,833.5,69.5,2.7,14.0,443.0,931.86,734.67
2016,11,21,10,30,847.0,71.0,2.7,14.0,468.0,935.36,736.09
2016,11,21,10,45,856.0,72.0,2.7,14.0,486.5,919.15,723.71
2016,11,21,11,0,865.0,73.0,2.7,14.0,505.0,910.49,717.01
2016,11,21,11,15,870.5,73.5,2.7,14.0,516.5,894.32,705.05
2016,11,21,11,30,876.0,74.0,2.7,14.0,528.0,874.64,690.76
2016,11,21,11,45,877.0,74.5,2.7,14.5,531.5,847.65,670.09
2016,11,21,12,0,878.0,75.0,2.7,15.0,535.0,817.5,647.31
2016,11,21,12,15,876.5,75.0,2.75,15.0,531.5,781.79,622.03
2016,11,21,12,30,875.0,75.0,2.8,15.0,528.0,743.39,594.64
2016,11,21,12,45,866.0,76.0,2.85,15.0,516.0,698.34,561.8
2016,11,21,13,0,857.0,77.0,2.9,15.0,504.0,656.81,528.92
2016,11,21,13,15,848.0,76.0,2.95,15.0,485.5,605.52,487.93
2016,11,21,13,30,839.0,75.0,3.0,15.0,467.0,553.04,444.91
2016,11,21,13,45,824.0,73.5,3.05,15.0,441.5,496.13,397.15
2016,11,21,14,0,809.0,72.0,3.1,15.0,416.0,439.22,347.96
2016,11,21,14,15,789.5,70.0,3.1,14.5,384.5,380.35,296.38
2016,11,21,14,30,770.0,68.0,3.1,14.0,353.0,322.56,244.34
2016,11,21,14,45,740.0,65.5,3.1,14.0,316.5,262.86,190.01
2016,11,21,15,0,710.0,63.0,3.1,14.0,280.0,206.06,138.87
2016,11,21,15,15,667.5,58.5,3.05,14.0,240.5,148.92,90.97
2016,11,21,15,30,625.0,54.0,3.0,14.0,201.0,94.01,51.4
2016,11,21,15,45,557.5,48.0,3.0,14.0,159.5,45.06,34.34
2016,11,21,16,0,490.0,42.0,3.0,14.0,118.0,34.9,24.97
2016,11,21,16,15,378.0,33.0,2.95,13.5,80.0,27.29,17.57
2016,11,21,16,30,266.0,24.0,2.9,13.0,42.0,19.81,6.43
2016,11,21,16,45,133.0,12.0,2.9,13.0,21.0,9.44,0.0
2016,11,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,12.0,0.95,11.0,15.5,51.17,0.0
2016,11,22,7,30,105.0,24.0,0.9,11.0,31.0,160.18,74.92
2016,11,22,7,45,158.5,39.5,0.9,11.5,59.0,221.47,176.17
2016,11,22,8,0,212.0,55.0,0.9,12.0,87.0,311.32,255.62
2016,11,22,8,15,241.5,70.5,1.0,12.0,118.0,340.61,283.4
2016,11,22,8,30,271.0,86.0,1.1,12.0,149.0,390.41,325.88
2016,11,22,8,45,288.0,100.5,1.2,12.0,178.5,426.56,355.85
2016,11,22,9,0,305.0,115.0,1.3,12.0,208.0,462.03,384.42
2016,11,22,9,15,325.5,125.0,1.35,12.0,235.0,493.29,409.0
2016,11,22,9,30,346.0,135.0,1.4,12.0,262.0,523.77,432.44
2016,11,22,9,45,440.0,130.0,1.5,12.5,306.0,630.42,514.02
2016,11,22,10,0,534.0,125.0,1.6,13.0,350.0,711.5,572.43
2016,11,22,10,15,441.5,153.0,1.65,13.0,347.0,648.94,523.92
2016,11,22,10,30,349.0,181.0,1.7,13.0,344.0,561.66,456.24
2016,11,22,10,45,367.5,185.5,1.75,13.0,362.5,575.0,466.98
2016,11,22,11,0,386.0,190.0,1.8,13.0,381.0,586.3,475.29
2016,11,22,11,15,383.5,195.5,1.85,13.0,389.0,577.42,467.92
2016,11,22,11,30,381.0,201.0,1.9,13.0,397.0,567.07,459.62
2016,11,22,11,45,321.0,213.5,1.95,13.5,379.5,514.34,416.83
2016,11,22,12,0,261.0,226.0,2.0,14.0,362.0,463.72,375.67
2016,11,22,12,15,318.5,214.0,2.05,14.0,378.5,480.89,390.34
2016,11,22,12,30,376.0,202.0,2.1,14.0,395.0,493.21,400.48
2016,11,22,12,45,325.0,206.0,2.15,14.0,370.5,441.15,358.6
2016,11,22,13,0,274.0,210.0,2.2,14.0,346.0,392.46,319.31
2016,11,22,13,15,255.0,204.0,2.25,14.0,327.0,357.02,290.62
2016,11,22,13,30,236.0,198.0,2.3,14.0,308.0,323.05,262.7
2016,11,22,13,45,280.5,180.5,2.4,14.0,304.5,311.56,252.72
2016,11,22,14,0,325.0,163.0,2.5,14.0,301.0,295.39,237.89
2016,11,22,14,15,314.0,151.5,2.55,14.0,276.5,258.32,205.66
2016,11,22,14,30,303.0,140.0,2.6,14.0,252.0,222.42,174.01
2016,11,22,14,45,282.0,129.0,2.7,14.0,225.0,185.53,141.68
2016,11,22,15,0,261.0,118.0,2.8,14.0,198.0,151.16,111.81
2016,11,22,15,15,241.5,103.0,2.8,14.0,169.0,116.58,82.79
2016,11,22,15,30,222.0,88.0,2.8,14.0,140.0,84.74,58.27
2016,11,22,15,45,191.0,72.0,2.85,14.0,110.5,54.83,39.42
2016,11,22,16,0,160.0,56.0,2.9,14.0,81.0,41.1,30.35
2016,11,22,16,15,106.5,40.0,2.95,13.5,54.5,29.62,19.48
2016,11,22,16,30,53.0,24.0,3.0,13.0,28.0,18.18,4.93
2016,11,22,16,45,26.5,12.0,3.15,13.0,14.0,9.44,0.0
2016,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,55.0,14.0,2.35,12.0,17.5,54.67,0.0
2016,11,23,7,30,110.0,28.0,2.3,12.0,35.0,157.81,60.39
2016,11,23,7,45,221.5,41.5,2.25,12.0,70.0,300.58,238.29
2016,11,23,8,0,333.0,55.0,2.2,12.0,105.0,419.3,344.98
2016,11,23,8,15,407.0,64.5,2.2,12.0,144.5,503.47,416.49
2016,11,23,8,30,481.0,74.0,2.2,12.0,184.0,592.55,488.9
2016,11,23,8,45,532.5,80.0,2.25,12.5,223.0,658.04,539.68
2016,11,23,9,0,584.0,86.0,2.3,13.0,262.0,721.96,587.4
2016,11,23,9,15,618.5,90.5,2.3,13.0,298.0,765.77,619.37
2016,11,23,9,30,653.0,95.0,2.3,13.0,334.0,807.02,648.75
2016,11,23,9,45,691.5,94.5,2.3,13.0,367.0,843.24,673.85
2016,11,23,10,0,730.0,94.0,2.3,13.0,400.0,876.03,696.11
2016,11,23,10,15,746.0,96.0,2.25,13.0,425.0,886.49,701.78
2016,11,23,10,30,762.0,98.0,2.2,13.0,450.0,893.46,705.19
2016,11,23,10,45,775.5,98.5,2.2,13.0,469.0,892.5,703.61
2016,11,23,11,0,789.0,99.0,2.2,13.0,488.0,881.51,695.13
2016,11,23,11,15,794.5,100.0,2.15,13.0,499.0,867.07,683.96
2016,11,23,11,30,800.0,101.0,2.1,13.0,510.0,849.2,670.51
2016,11,23,11,45,802.5,101.0,2.1,13.0,514.0,824.31,652.65
2016,11,23,12,0,805.0,101.0,2.1,13.0,518.0,796.31,632.65
2016,11,23,12,15,803.0,101.0,2.15,13.0,514.5,761.82,608.31
2016,11,23,12,30,801.0,101.0,2.2,13.0,511.0,724.8,581.97
2016,11,23,12,45,797.5,99.5,2.25,13.0,500.0,682.85,550.23
2016,11,23,13,0,794.0,98.0,2.3,13.0,489.0,638.91,516.01
2016,11,23,13,15,784.0,96.5,2.3,13.0,470.5,589.26,476.28
2016,11,23,13,30,774.0,95.0,2.3,13.0,452.0,540.02,435.82
2016,11,23,13,45,763.0,91.5,2.35,13.0,428.0,485.74,390.48
2016,11,23,14,0,752.0,88.0,2.4,13.0,404.0,431.23,343.56
2016,11,23,14,15,730.5,85.5,2.35,13.0,373.0,373.63,292.74
2016,11,23,14,30,709.0,83.0,2.3,13.0,342.0,317.42,242.04
2016,11,23,14,45,683.0,78.0,2.3,13.0,306.5,259.45,189.59
2016,11,23,15,0,657.0,73.0,2.3,13.0,271.0,204.05,139.82
2016,11,23,15,15,611.0,67.5,2.15,12.5,231.5,148.16,93.2
2016,11,23,15,30,565.0,62.0,2.0,12.0,192.0,97.8,56.74
2016,11,23,15,45,499.0,54.5,1.9,12.0,152.0,51.17,33.66
2016,11,23,16,0,433.0,47.0,1.8,12.0,112.0,38.65,28.46
2016,11,23,16,15,319.0,36.0,1.8,12.0,75.0,29.57,19.52
2016,11,23,16,30,205.0,25.0,1.8,12.0,38.0,20.53,5.76
2016,11,23,16,45,102.5,12.5,1.8,12.0,19.0,9.83,0.0
2016,11,23,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,7,15,82.0,12.5,1.5,10.0,17.5,74.83,0.0
2016,11,24,7,30,164.0,25.0,1.5,10.0,35.0,208.57,59.94
2016,11,24,7,45,284.0,36.5,1.55,10.0,71.5,343.26,270.81
2016,11,24,8,0,404.0,48.0,1.6,10.0,108.0,471.28,385.91
2016,11,24,8,15,476.0,56.0,1.6,10.0,148.0,557.62,458.58
2016,11,24,8,30,548.0,64.0,1.6,10.0,188.0,644.7,528.45
2016,11,24,8,45,596.5,69.5,1.6,10.5,228.0,706.7,575.42
2016,11,24,9,0,645.0,75.0,1.6,11.0,268.0,767.33,619.39
2016,11,24,9,15,564.0,92.5,1.6,11.0,276.5,714.24,579.48
2016,11,24,9,30,483.0,110.0,1.6,11.0,285.0,649.09,530.68
2016,11,24,9,45,627.5,89.0,1.6,11.5,337.0,772.89,621.65
2016,11,24,10,0,772.0,68.0,1.6,12.0,389.0,875.99,692.15
2016,11,24,10,15,687.5,94.5,1.55,12.0,393.5,827.26,654.74
2016,11,24,10,30,603.0,121.0,1.5,12.0,398.0,767.74,611.17
2016,11,24,10,45,622.5,121.0,1.5,12.5,416.5,774.43,614.83
2016,11,24,11,0,642.0,121.0,1.5,13.0,435.0,777.68,615.36
2016,11,24,11,15,577.5,144.0,1.45,13.0,431.5,725.95,576.99
2016,11,24,11,30,513.0,167.0,1.4,13.0,428.0,666.85,532.35
2016,11,24,11,45,504.5,173.5,1.4,13.0,432.0,646.88,517.29
2016,11,24,12,0,496.0,180.0,1.4,13.0,436.0,625.21,500.5
2016,11,24,12,15,668.5,134.5,1.4,13.0,476.0,697.64,556.33
2016,11,24,12,30,841.0,89.0,1.4,13.0,516.0,741.98,588.62
2016,11,24,12,45,782.5,94.0,1.45,13.0,484.5,667.16,532.95
2016,11,24,13,0,724.0,99.0,1.5,13.0,453.0,597.36,479.93
2016,11,24,13,15,600.0,126.0,1.5,13.0,412.5,510.45,411.51
2016,11,24,13,30,476.0,153.0,1.5,13.0,372.0,425.57,343.74
2016,11,24,13,45,568.5,123.0,1.55,13.0,370.0,419.49,337.42
2016,11,24,14,0,661.0,93.0,1.6,13.0,368.0,396.64,315.65
2016,11,24,14,15,641.0,89.0,1.6,13.0,339.5,343.31,268.92
2016,11,24,14,30,621.0,85.0,1.6,13.0,311.0,291.41,222.55
2016,11,24,14,45,571.5,86.5,1.6,13.0,278.0,238.07,175.43
2016,11,24,15,0,522.0,88.0,1.6,13.0,245.0,189.83,133.38
2016,11,24,15,15,481.5,80.0,1.5,12.5,209.0,140.73,92.6
2016,11,24,15,30,441.0,72.0,1.4,12.0,173.0,93.55,57.59
2016,11,24,15,45,384.0,61.0,1.35,12.0,136.0,52.21,35.08
2016,11,24,16,0,327.0,50.0,1.3,12.0,99.0,37.92,27.8
2016,11,24,16,15,237.0,37.0,1.3,12.0,66.0,28.06,18.19
2016,11,24,16,30,147.0,24.0,1.3,12.0,33.0,18.21,3.94
2016,11,24,16,45,73.5,12.0,1.3,12.0,16.5,9.44,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,12.0,8.0,6.29,0.0
2016,11,25,7,30,0.0,16.0,3.0,12.0,16.0,12.21,0.0
2016,11,25,7,45,4.0,33.0,3.05,12.0,33.5,36.33,23.34
2016,11,25,8,0,8.0,50.0,3.1,12.0,51.0,58.22,43.56
2016,11,25,8,15,19.0,67.0,3.1,12.0,71.0,97.66,78.23
2016,11,25,8,30,30.0,84.0,3.1,12.0,91.0,126.36,103.7
2016,11,25,8,45,36.5,100.5,3.15,12.0,110.5,149.82,124.23
2016,11,25,9,0,43.0,117.0,3.2,12.0,130.0,173.19,144.36
2016,11,25,9,15,48.0,132.0,3.2,12.0,148.0,192.64,160.83
2016,11,25,9,30,53.0,147.0,3.2,12.0,166.0,212.06,177.04
2016,11,25,9,45,57.5,159.0,3.2,12.5,181.0,226.53,188.59
2016,11,25,10,0,62.0,171.0,3.2,13.0,196.0,241.02,200.0
2016,11,25,10,15,64.5,181.5,3.2,13.0,209.5,251.41,208.23
2016,11,25,10,30,67.0,192.0,3.2,13.0,223.0,261.69,216.33
2016,11,25,10,45,73.0,201.5,3.25,13.0,236.0,273.8,226.07
2016,11,25,11,0,79.0,211.0,3.3,13.0,249.0,285.53,235.47
2016,11,25,11,15,42.0,191.0,3.3,13.0,211.0,222.37,182.28
2016,11,25,11,30,5.0,171.0,3.3,13.0,173.0,148.39,119.69
2016,11,25,11,45,4.0,169.5,3.3,13.0,171.5,144.85,116.77
2016,11,25,12,0,3.0,168.0,3.3,13.0,170.0,141.58,114.0
2016,11,25,12,15,1.5,136.5,3.3,13.0,137.5,110.73,88.21
2016,11,25,12,30,0.0,105.0,3.3,13.0,105.0,81.99,64.07
2016,11,25,12,45,2.5,135.0,3.3,13.0,136.5,109.4,87.26
2016,11,25,13,0,5.0,165.0,3.3,13.0,168.0,137.17,110.57
2016,11,25,13,15,16.5,171.5,3.25,13.0,179.5,149.17,120.83
2016,11,25,13,30,28.0,178.0,3.2,13.0,191.0,168.97,137.45
2016,11,25,13,45,14.0,137.5,3.2,13.0,144.0,115.8,92.91
2016,11,25,14,0,0.0,97.0,3.2,13.0,97.0,75.16,58.69
2016,11,25,14,15,0.0,51.0,3.2,13.0,51.0,39.02,27.95
2016,11,25,14,30,0.0,5.0,3.2,13.0,5.0,3.8,0.0
2016,11,25,14,45,0.0,4.0,3.25,13.0,4.0,3.04,0.0
2016,11,25,15,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,11,25,15,15,0.0,2.5,3.3,13.0,2.5,1.89,0.0
2016,11,25,15,30,0.0,2.0,3.3,13.0,2.0,1.51,0.0
2016,11,25,15,45,0.0,1.5,3.3,13.0,1.5,1.13,0.0
2016,11,25,16,0,0.0,1.0,3.3,13.0,1.0,0.76,0.0
2016,11,25,16,15,0.0,0.5,3.3,13.0,0.5,0.38,0.0
2016,11,25,16,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.6,12.0,0.5,0.38,0.0
2016,11,26,8,0,0.0,1.0,2.6,12.0,1.0,0.76,0.0
2016,11,26,8,15,0.0,2.0,2.65,12.0,2.0,1.51,0.0
2016,11,26,8,30,0.0,3.0,2.7,12.0,3.0,2.27,0.0
2016,11,26,8,45,0.0,3.5,2.75,12.0,3.5,2.65,0.0
2016,11,26,9,0,0.0,4.0,2.8,12.0,4.0,3.03,0.0
2016,11,26,9,15,0.0,5.0,2.9,12.0,5.0,3.79,0.0
2016,11,26,9,30,0.0,6.0,3.0,12.0,6.0,4.56,0.0
2016,11,26,9,45,21.0,85.0,3.1,12.5,94.0,97.22,78.94
2016,11,26,10,0,42.0,164.0,3.2,13.0,182.0,212.44,175.88
2016,11,26,10,15,268.0,155.5,3.25,13.0,276.0,459.19,383.69
2016,11,26,10,30,494.0,147.0,3.3,13.0,370.0,683.57,561.32
2016,11,26,10,45,248.5,154.0,3.4,13.0,266.5,423.9,352.06
2016,11,26,11,0,3.0,161.0,3.5,13.0,163.0,139.65,112.28
2016,11,26,11,15,259.5,163.0,3.55,13.0,293.5,427.35,356.48
2016,11,26,11,30,516.0,165.0,3.6,13.0,424.0,667.61,547.24
2016,11,26,11,45,294.0,193.0,3.65,13.0,341.0,469.47,386.92
2016,11,26,12,0,72.0,221.0,3.7,13.0,258.0,269.35,220.81
2016,11,26,12,15,260.5,201.0,3.65,13.0,332.5,423.19,350.04
2016,11,26,12,30,449.0,181.0,3.6,13.0,407.0,544.02,447.35
2016,11,26,12,45,376.5,191.0,3.6,13.0,377.5,463.43,381.61
2016,11,26,13,0,304.0,201.0,3.6,13.0,348.0,404.97,333.4
2016,11,26,13,15,182.0,196.0,3.65,13.0,283.0,294.71,242.57
2016,11,26,13,30,60.0,191.0,3.7,13.0,218.0,199.42,162.88
2016,11,26,13,45,30.0,125.5,3.75,13.0,139.0,119.34,96.01
2016,11,26,14,0,0.0,60.0,3.8,13.0,60.0,45.97,33.83
2016,11,26,14,15,0.0,81.0,3.9,13.0,81.0,62.35,47.92
2016,11,26,14,30,0.0,102.0,4.0,13.0,102.0,78.96,62.15
2016,11,26,14,45,0.0,90.0,4.15,13.0,90.0,69.26,53.92
2016,11,26,15,0,0.0,78.0,4.3,13.0,78.0,59.73,45.79
2016,11,26,15,15,0.0,66.0,4.35,12.5,66.0,50.38,37.79
2016,11,26,15,30,0.0,54.0,4.4,12.0,54.0,41.19,29.83
2016,11,26,15,45,0.0,42.0,4.5,12.0,42.0,32.13,21.84
2016,11,26,16,0,0.0,30.0,4.6,12.0,30.0,22.9,14.52
2016,11,26,16,15,0.0,19.5,4.6,12.0,19.5,14.85,6.89
2016,11,26,16,30,0.0,9.0,4.6,12.0,9.0,6.83,0.0
2016,11,26,16,45,0.0,4.5,4.6,12.0,4.5,3.54,0.0
2016,11,26,17,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,11.0,3.4,11.0,11.0,8.65,0.0
2016,11,27,7,30,0.0,22.0,3.4,11.0,22.0,24.75,0.0
2016,11,27,7,45,95.0,36.0,3.4,11.0,49.0,165.67,125.32
2016,11,27,8,0,190.0,50.0,3.4,11.0,76.0,265.81,220.55
2016,11,27,8,15,224.0,65.5,3.4,11.0,106.5,318.73,268.92
2016,11,27,8,30,258.0,81.0,3.4,11.0,137.0,372.23,316.04
2016,11,27,8,45,285.5,94.0,3.4,11.5,167.5,415.6,352.74
2016,11,27,9,0,313.0,107.0,3.4,12.0,198.0,458.94,388.14
2016,11,27,9,15,336.5,116.0,3.35,12.0,225.0,514.96,432.71
2016,11,27,9,30,360.0,125.0,3.3,12.0,252.0,547.99,458.53
2016,11,27,9,45,310.5,145.0,3.3,12.5,261.5,499.14,417.14
2016,11,27,10,0,261.0,165.0,3.3,13.0,271.0,472.14,392.78
2016,11,27,10,15,332.5,164.5,3.25,13.0,308.0,533.95,442.91
2016,11,27,10,30,404.0,164.0,3.2,13.0,345.0,617.27,507.55
2016,11,27,10,45,489.5,151.0,3.15,13.0,379.5,673.17,550.91
2016,11,27,11,0,575.0,138.0,3.1,13.0,414.0,733.57,595.73
2016,11,27,11,15,600.0,134.0,3.05,13.0,428.5,735.9,596.3
2016,11,27,11,30,625.0,130.0,3.0,13.0,443.0,734.36,594.53
2016,11,27,11,45,564.0,149.5,2.95,13.0,433.5,671.65,546.39
2016,11,27,12,0,503.0,169.0,2.9,13.0,424.0,620.2,505.36
2016,11,27,12,15,468.5,176.0,2.8,13.0,412.0,577.49,471.21
2016,11,27,12,30,434.0,183.0,2.7,13.0,400.0,535.34,437.22
2016,11,27,12,45,505.5,160.5,2.65,13.0,408.5,539.01,440.62
2016,11,27,13,0,577.0,138.0,2.6,13.0,417.0,542.43,442.74
2016,11,27,13,15,425.0,162.5,2.55,13.0,364.0,434.9,355.54
2016,11,27,13,30,273.0,187.0,2.5,13.0,311.0,335.59,274.35
2016,11,27,13,45,150.0,172.5,2.45,13.0,240.0,231.73,189.03
2016,11,27,14,0,27.0,158.0,2.4,13.0,169.0,144.57,116.82
2016,11,27,14,15,136.0,150.0,2.35,13.0,199.5,183.66,148.1
2016,11,27,14,30,245.0,142.0,2.3,13.0,230.0,207.97,164.52
2016,11,27,14,45,228.5,130.0,2.25,13.0,205.5,174.79,135.23
2016,11,27,15,0,212.0,118.0,2.2,13.0,181.0,143.68,108.07
2016,11,27,15,15,195.5,102.5,2.1,12.5,154.0,112.01,81.37
2016,11,27,15,30,179.0,87.0,2.0,12.0,127.0,82.74,58.22
2016,11,27,15,45,155.5,70.0,1.95,12.0,99.5,54.74,38.9
2016,11,27,16,0,132.0,53.0,1.9,12.0,72.0,38.85,28.54
2016,11,27,16,15,82.0,37.5,1.9,12.0,48.0,27.75,17.74
2016,11,27,16,30,32.0,22.0,1.9,12.0,24.0,16.67,1.64
2016,11,27,16,45,16.0,11.0,1.9,12.0,12.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,4.25,12.0,5.0,3.93,0.0
2016,11,28,7,30,0.0,10.0,4.3,12.0,10.0,7.6,0.0
2016,11,28,7,45,0.0,24.0,4.4,12.0,24.0,18.74,8.64
2016,11,28,8,0,0.0,38.0,4.5,12.0,38.0,33.26,22.12
2016,11,28,8,15,0.0,55.0,4.5,12.0,55.0,51.15,37.87
2016,11,28,8,30,0.0,72.0,4.5,12.0,72.0,68.16,52.82
2016,11,28,8,45,4.5,88.0,4.5,12.5,89.5,87.5,69.73
2016,11,28,9,0,9.0,104.0,4.5,13.0,107.0,106.76,86.35
2016,11,28,9,15,14.0,117.5,4.45,13.0,122.5,123.21,100.55
2016,11,28,9,30,19.0,131.0,4.4,13.0,138.0,139.8,114.72
2016,11,28,9,45,297.5,120.0,4.4,13.0,239.5,451.76,382.75
2016,11,28,10,0,576.0,109.0,4.4,13.0,341.0,741.51,611.83
2016,11,28,10,15,617.5,106.0,4.35,13.0,369.0,772.44,632.53
2016,11,28,10,30,659.0,103.0,4.3,13.0,397.0,799.52,651.67
2016,11,28,10,45,577.0,130.5,4.3,13.5,395.5,741.06,605.33
2016,11,28,11,0,495.0,158.0,4.3,14.0,394.0,673.68,551.85
2016,11,28,11,15,495.5,162.5,4.25,14.0,403.5,664.26,543.92
2016,11,28,11,30,496.0,167.0,4.2,14.0,413.0,652.67,534.04
2016,11,28,11,45,646.0,134.0,4.2,14.0,457.5,734.21,597.69
2016,11,28,12,0,796.0,101.0,4.2,14.0,502.0,790.02,639.08
2016,11,28,12,15,794.0,100.5,4.15,14.0,498.5,755.82,612.89
2016,11,28,12,30,792.0,100.0,4.1,14.0,495.0,719.14,585.36
2016,11,28,12,45,760.5,97.5,4.1,14.0,470.0,657.49,537.25
2016,11,28,13,0,729.0,95.0,4.1,14.0,445.0,598.82,490.35
2016,11,28,13,15,736.0,97.5,4.1,14.0,439.5,566.83,463.45
2016,11,28,13,30,743.0,100.0,4.1,14.0,434.0,532.04,433.42
2016,11,28,13,45,740.5,94.0,4.15,14.0,411.5,481.44,390.26
2016,11,28,14,0,738.0,88.0,4.2,14.0,389.0,429.82,345.04
2016,11,28,14,15,588.5,101.5,4.15,14.0,330.0,338.0,267.94
2016,11,28,14,30,439.0,115.0,4.1,14.0,271.0,256.47,199.91
2016,11,28,14,45,415.0,108.0,4.1,14.0,243.5,213.26,161.16
2016,11,28,15,0,391.0,101.0,4.1,14.0,216.0,172.63,124.93
2016,11,28,15,15,361.5,89.5,4.0,13.5,184.0,130.36,89.23
2016,11,28,15,30,332.0,78.0,3.9,13.0,152.0,91.83,59.62
2016,11,28,15,45,301.0,64.0,3.85,13.0,120.0,55.28,36.84
2016,11,28,16,0,270.0,50.0,3.8,13.0,88.0,37.54,27.23
2016,11,28,16,15,193.0,36.0,3.75,12.5,58.5,27.13,17.1
2016,11,28,16,30,116.0,22.0,3.7,12.0,29.0,16.66,1.17
2016,11,28,16,45,58.0,11.0,3.7,12.0,14.5,8.65,0.0
2016,11,28,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
