Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,121.55,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,284.12,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,427.7,313.25
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,554.2,445.37
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,635.0,515.52
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,716.36,580.97
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,770.37,621.9
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,822.69,659.42
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,859.34,684.56
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,893.24,706.73
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,902.14,709.92
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,918.73,718.51
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,925.31,721.22
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,928.34,721.59
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,923.39,716.57
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,914.76,709.26
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,899.13,698.03
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,879.96,684.55
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,853.03,665.21
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,822.94,643.73
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,788.05,619.41
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,750.38,593.02
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,704.59,561.0
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,657.15,525.17
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,607.61,486.21
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,556.74,445.13
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,504.73,402.06
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,448.87,354.6
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,389.66,303.04
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,331.43,250.9
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,271.05,196.43
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,213.32,144.43
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,155.98,95.81
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,103.46,56.71
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,53.18,30.22
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,31.09,21.61
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,23.76,14.27
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,16.56,0.71
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,7.87,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,5.51,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,10.69,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,84.98,57.7
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,136.65,109.81
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,175.74,145.5
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,214.21,179.7
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,249.66,210.69
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,284.98,240.9
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,308.88,260.87
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,332.57,280.27
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,636.36,528.45
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,902.02,724.57
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,912.02,728.25
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,918.37,731.79
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,917.11,729.98
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,912.04,725.64
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,896.69,714.47
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,877.81,700.94
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,852.07,681.24
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,823.1,659.3
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,787.86,633.96
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,749.92,606.48
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,701.73,570.65
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,652.33,531.54
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,602.58,491.19
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,551.72,448.93
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,496.71,402.27
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,441.59,354.22
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,383.4,302.5
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,326.44,250.68
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,266.31,196.02
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,210.26,145.26
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,153.64,97.06
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,102.4,58.38
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,55.04,32.5
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,36.32,26.24
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,27.57,17.42
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,18.9,1.16
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,9.05,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,102.78,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,213.26,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,408.04,287.21
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,534.6,433.14
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,620.05,510.4
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,705.89,582.48
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,764.38,629.52
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,821.28,673.22
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,860.24,702.79
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,896.44,729.46
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,914.61,740.84
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,929.34,749.53
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,938.22,754.61
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,943.37,757.02
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,927.74,743.37
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,919.46,735.39
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,904.6,723.76
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,886.17,709.72
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,859.16,689.54
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,829.0,667.16
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,793.44,640.57
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,755.2,611.96
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,708.75,576.23
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,666.23,540.9
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,614.99,499.5
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,562.61,456.19
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,458.9,371.43
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,361.17,290.89
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,355.73,281.91
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,330.91,254.28
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,271.04,199.59
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,214.39,148.16
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,155.62,97.94
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,103.74,58.55
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,54.84,31.36
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,34.01,24.21
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,26.0,16.11
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,18.11,0.53
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,8.65,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,5.9,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,213.78,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,390.66,264.74
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,528.61,424.11
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,613.23,499.9
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,698.37,570.07
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,581.55,482.11
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,422.53,356.03
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,448.3,377.82
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,472.96,397.01
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,558.4,463.7
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,619.81,510.1
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,731.05,592.91
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,828.23,661.9
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,800.31,638.71
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,769.43,614.76
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,823.25,653.55
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,865.79,682.96
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,841.01,664.59
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,813.07,644.72
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,704.22,566.3
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,579.63,470.8
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,503.71,410.48
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,419.51,342.62
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,369.0,301.62
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,322.45,263.22
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,322.68,262.83
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,324.82,262.38
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,337.34,267.37
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,324.73,248.66
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,266.56,195.7
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,209.68,144.33
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,153.67,96.56
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,102.81,57.88
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,54.74,30.81
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,33.13,23.33
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,25.13,15.28
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,17.24,0.0
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,8.26,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,5.51,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,159.82,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,349.18,226.75
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,491.36,392.86
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,575.59,468.43
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,652.83,532.43
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,714.67,581.53
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,775.05,627.2
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,730.98,594.51
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,672.81,551.1
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,737.27,598.51
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,797.99,640.7
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,843.08,672.35
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,891.6,706.2
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,887.61,701.26
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,880.11,694.52
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,867.23,684.89
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,850.88,672.95
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,824.19,652.97
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,794.63,631.03
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,762.04,607.65
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,726.79,582.25
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,687.17,553.23
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,645.22,520.63
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,596.69,482.09
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,547.0,441.6
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,446.51,360.37
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,351.8,282.99
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,309.56,245.93
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,267.23,207.69
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,220.56,166.23
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,177.63,128.35
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,147.31,97.88
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,104.34,60.26
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,57.58,33.3
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,35.41,25.3
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,26.69,16.55
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,18.04,0.0
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,8.65,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,10.23,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,130.6,78.62
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,223.36,181.31
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,273.02,228.49
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,322.72,272.89
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,358.99,304.69
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,394.89,335.15
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,424.81,359.84
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,454.04,383.31
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,473.96,397.88
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,492.57,411.1
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,629.72,520.7
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,751.35,611.57
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,702.1,572.81
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,662.28,541.85
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,527.31,434.56
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,400.51,330.91
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,478.7,394.93
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,530.68,436.3
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,475.67,391.02
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,423.7,348.38
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,429.99,354.19
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,431.59,355.56
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,462.96,380.36
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,474.84,388.31
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,428.76,348.95
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,382.7,308.95
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,346.5,275.28
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,304.94,235.62
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,251.53,187.09
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,201.61,142.01
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,149.38,97.3
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,102.56,61.16
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,58.6,34.6
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,35.26,25.17
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,26.19,16.12
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,17.15,0.0
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,11.8,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,206.42,119.65
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,363.31,294.3
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,428.77,356.94
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,492.87,413.11
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,542.77,455.65
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,599.46,501.89
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,636.64,531.07
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,671.76,557.82
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,687.48,568.99
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,700.57,577.98
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,632.35,524.22
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,548.03,456.19
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,498.14,414.0
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,427.18,355.0
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,412.15,342.35
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,397.1,329.4
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,421.51,349.77
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,461.4,381.59
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,439.91,363.57
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,418.26,345.7
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,383.86,317.42
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,337.02,279.1
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,304.83,252.36
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,274.47,226.85
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,253.24,208.8
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,231.82,190.22
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,205.73,167.48
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,180.58,145.3
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,154.17,121.84
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,128.65,99.11
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,102.23,76.36
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,77.62,56.02
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,54.09,38.24
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,36.93,26.97
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,26.1,16.22
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,15.21,0.0
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,10.23,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,177.3,94.18
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,307.91,249.54
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,374.73,314.02
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,443.79,374.77
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,492.46,416.13
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,540.87,455.64
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,576.44,484.46
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,610.55,511.37
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,642.36,535.13
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,672.33,557.0
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,698.79,576.69
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,732.79,601.99
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,521.38,434.48
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,328.68,273.23
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,360.17,300.24
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,389.63,324.49
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,624.93,517.72
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,805.7,654.89
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,772.74,628.8
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,737.12,602.36
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,504.14,417.62
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,273.61,226.18
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,357.77,297.95
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,424.25,351.4
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,453.06,372.2
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,455.0,369.0
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,396.34,316.11
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,338.74,263.2
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,279.36,208.28
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,222.36,155.59
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,164.75,105.29
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,112.11,63.92
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,59.31,31.82
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,31.82,22.46
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,24.11,14.55
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,16.52,0.0
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,7.87,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.15,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,11.04,0.0
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,19.09,10.06
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,29.4,19.54
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,40.51,29.52
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,52.0,39.69
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,63.34,49.61
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,73.42,58.41
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,83.52,67.14
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,91.96,74.34
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,100.47,81.56
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,94.75,76.54
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,89.92,72.3
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,46.75,34.95
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,9.14,2.29
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,49.47,37.19
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,93.85,75.15
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,113.8,92.04
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,134.03,109.14
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,100.92,81.05
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,70.42,55.07
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,116.14,94.45
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,162.71,134.04
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,174.09,143.95
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,173.14,143.48
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,127.02,104.14
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,93.71,75.66
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,85.64,68.83
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,77.72,62.07
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,68.73,54.33
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,59.9,46.66
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,50.83,38.78
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,41.92,30.93
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,32.45,22.46
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,22.91,14.74
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,14.85,6.88
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,11.43,0.0
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,19.86,10.38
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,33.18,22.34
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,46.13,33.78
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,58.69,44.84
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,71.07,55.63
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,82.11,65.15
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,93.17,74.57
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,102.5,82.26
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,111.92,89.95
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,127.45,103.09
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,142.93,116.07
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,141.73,114.81
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,140.94,113.93
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,139.82,112.84
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,139.0,112.03
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,139.7,112.58
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,140.5,113.23
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,123.73,99.18
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,107.93,85.94
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,115.75,92.55
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,123.55,99.12
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,123.51,99.2
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,123.3,99.15
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,129.27,104.33
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,140.85,114.02
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,121.59,97.77
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,109.63,87.65
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,96.05,76.14
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,83.12,65.17
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,69.46,53.62
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,56.7,42.8
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,44.03,31.77
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,32.09,22.42
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,21.22,11.97
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,9.89,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,5.11,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,65.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,12,9,7,30,131.0,10.0,1.2,12.0,12.0,113.41,0.0
2016,12,9,7,45,275.5,19.5,1.3,12.5,42.5,297.93,102.88
2016,12,9,8,0,420.0,29.0,1.4,13.0,73.0,457.78,352.62
2016,12,9,8,15,499.0,35.5,1.45,13.0,110.5,534.69,428.15
