Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,578.0,42.0,1.5,13.0,148.0,626.08,503.68
2016,12,9,8,45,289.0,64.0,1.55,13.0,117.0,396.28,329.01
2016,12,9,9,0,0.0,86.0,1.6,13.0,86.0,79.28,61.9
2016,12,9,9,15,0.0,99.0,1.6,13.0,99.0,90.65,72.11
2016,12,9,9,30,0.0,112.0,1.6,13.0,112.0,102.06,81.77
2016,12,9,9,45,2.5,122.5,1.65,13.0,123.5,112.93,90.99
2016,12,9,10,0,5.0,133.0,1.7,13.0,135.0,123.99,100.29
2016,12,9,10,15,21.5,150.5,1.7,13.0,159.5,156.81,128.35
2016,12,9,10,30,38.0,168.0,1.7,13.0,184.0,209.17,172.04
2016,12,9,10,45,220.5,167.0,1.75,13.0,266.0,417.61,345.74
2016,12,9,11,0,403.0,166.0,1.8,13.0,348.0,599.73,488.66
2016,12,9,11,15,283.5,188.0,1.8,13.0,317.5,483.71,395.07
2016,12,9,11,30,164.0,210.0,1.8,13.0,287.0,373.49,305.87
2016,12,9,11,45,198.5,209.5,1.8,13.0,304.0,393.44,322.89
2016,12,9,12,0,233.0,209.0,1.8,13.0,321.0,410.98,337.06
2016,12,9,12,15,289.0,199.5,1.8,13.0,338.0,449.99,368.13
2016,12,9,12,30,345.0,190.0,1.8,13.0,355.0,466.05,381.01
2016,12,9,12,45,195.5,190.0,1.8,13.0,283.5,326.6,267.98
2016,12,9,13,0,46.0,190.0,1.8,13.0,212.0,202.42,164.75
2016,12,9,13,15,161.5,184.0,1.75,13.0,255.0,275.87,226.77
2016,12,9,13,30,277.0,178.0,1.7,13.0,298.0,336.12,275.14
2016,12,9,13,45,152.5,165.5,1.65,13.0,231.5,231.27,188.55
2016,12,9,14,0,28.0,153.0,1.6,13.0,165.0,142.86,115.34
2016,12,9,14,15,26.0,142.0,1.5,13.0,152.0,129.26,104.09
2016,12,9,14,30,24.0,131.0,1.4,13.0,139.0,111.61,89.17
2016,12,9,14,45,20.5,118.0,1.35,13.0,124.5,97.95,77.61
2016,12,9,15,0,17.0,105.0,1.3,13.0,110.0,84.9,66.5
2016,12,9,15,15,11.5,90.5,1.25,13.0,94.0,70.95,54.7
2016,12,9,15,30,6.0,76.0,1.2,13.0,78.0,57.89,43.64
2016,12,9,15,45,3.0,60.0,1.15,13.0,61.0,44.84,32.41
2016,12,9,16,0,0.0,44.0,1.1,13.0,44.0,32.75,23.02
2016,12,9,16,15,0.0,29.0,1.1,13.0,29.0,21.91,12.56
2016,12,9,16,30,0.0,14.0,1.1,13.0,14.0,10.66,0.0
2016,12,9,16,45,0.0,7.0,1.15,13.0,7.0,5.51,0.0
2016,12,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,2.45,13.0,2.0,1.51,0.0
2016,12,10,8,0,0.0,4.0,2.4,13.0,4.0,3.02,0.0
2016,12,10,8,15,0.0,6.0,2.35,13.0,6.0,4.54,0.0
2016,12,10,8,30,0.0,8.0,2.3,13.0,8.0,6.06,0.0
2016,12,10,8,45,0.0,10.5,2.25,13.0,10.5,7.96,1.2
2016,12,10,9,0,0.0,13.0,2.2,13.0,13.0,9.87,2.88
2016,12,10,9,15,0.0,15.0,2.2,13.0,15.0,11.4,4.22
2016,12,10,9,30,0.0,17.0,2.2,13.0,17.0,12.93,5.55
2016,12,10,9,45,0.0,19.0,2.2,13.0,19.0,14.46,6.87
2016,12,10,10,0,0.0,21.0,2.2,13.0,21.0,15.99,8.18
2016,12,10,10,15,0.0,24.0,2.2,13.0,24.0,18.29,10.15
2016,12,10,10,30,0.0,27.0,2.2,13.0,27.0,20.6,12.11
2016,12,10,10,45,0.0,24.0,2.25,13.0,24.0,18.31,10.12
2016,12,10,11,0,0.0,21.0,2.3,13.0,21.0,16.02,8.13
2016,12,10,11,15,0.0,38.0,2.25,13.0,38.0,29.05,19.31
2016,12,10,11,30,0.0,55.0,2.2,13.0,55.0,42.14,30.47
2016,12,10,11,45,0.0,48.5,2.15,13.0,48.5,37.13,26.18
2016,12,10,12,0,0.0,42.0,2.1,13.0,42.0,32.13,21.91
2016,12,10,12,15,0.0,41.5,2.1,13.0,41.5,31.75,21.58
2016,12,10,12,30,0.0,41.0,2.1,13.0,41.0,31.36,21.26
2016,12,10,12,45,0.0,45.0,2.1,13.0,45.0,34.44,23.89
2016,12,10,13,0,0.0,49.0,2.1,13.0,49.0,37.51,26.54
2016,12,10,13,15,0.0,94.0,2.15,13.0,94.0,72.97,56.76
2016,12,10,13,30,0.0,139.0,2.2,13.0,139.0,111.43,89.24
2016,12,10,13,45,0.0,133.5,2.25,13.0,133.5,106.39,85.06
2016,12,10,14,0,0.0,128.0,2.3,13.0,128.0,101.45,81.01
2016,12,10,14,15,0.0,118.5,2.25,13.0,118.5,93.21,74.15
2016,12,10,14,30,0.0,109.0,2.2,13.0,109.0,85.13,67.37
2016,12,10,14,45,0.0,97.5,2.2,13.0,97.5,75.56,59.29
2016,12,10,15,0,0.0,86.0,2.2,13.0,86.0,66.17,51.27
2016,12,10,15,15,0.0,73.5,2.15,13.0,73.5,56.17,42.65
2016,12,10,15,30,0.0,61.0,2.1,13.0,61.0,46.36,34.09
2016,12,10,15,45,0.0,47.5,2.05,13.0,47.5,36.03,25.02
2016,12,10,16,0,0.0,34.0,2.0,13.0,34.0,25.98,17.1
2016,12,10,16,15,0.0,22.5,1.95,12.5,22.5,17.16,8.65
2016,12,10,16,30,0.0,11.0,1.9,12.0,11.0,8.36,0.0
2016,12,10,16,45,0.0,5.5,1.9,12.0,5.5,4.33,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,7,45,69.5,17.5,2.05,9.0,24.5,97.36,13.94
2016,12,11,8,0,139.0,35.0,2.0,9.0,49.0,199.63,156.58
2016,12,11,8,15,169.0,51.0,2.0,9.0,76.0,249.58,207.94
2016,12,11,8,30,199.0,67.0,2.0,9.0,103.0,299.45,253.24
2016,12,11,8,45,220.5,81.5,2.05,9.5,130.0,338.75,287.63
2016,12,11,9,0,242.0,96.0,2.1,10.0,157.0,377.91,320.68
2016,12,11,9,15,253.0,110.0,2.05,10.0,182.0,405.71,343.6
2016,12,11,9,30,264.0,124.0,2.0,10.0,207.0,432.59,365.11
2016,12,11,9,45,274.0,134.5,2.0,10.0,229.0,452.26,380.55
2016,12,11,10,0,284.0,145.0,2.0,10.0,251.0,470.93,394.92
2016,12,11,10,15,324.5,150.0,1.95,10.0,279.0,510.26,426.1
2016,12,11,10,30,365.0,155.0,1.9,10.0,307.0,548.04,455.34
2016,12,11,10,45,259.5,176.0,1.9,10.5,286.5,466.67,386.87
2016,12,11,11,0,154.0,197.0,1.9,11.0,266.0,365.37,302.68
2016,12,11,11,15,231.0,194.5,1.9,11.0,301.5,444.93,368.11
2016,12,11,11,30,308.0,192.0,1.9,11.0,337.0,499.51,411.85
2016,12,11,11,45,226.5,202.5,1.95,11.0,310.0,409.79,338.82
2016,12,11,12,0,145.0,213.0,2.0,11.0,283.0,344.14,284.3
2016,12,11,12,15,177.5,210.5,2.05,11.0,295.5,358.01,296.44
2016,12,11,12,30,210.0,208.0,2.1,11.0,308.0,369.25,305.87
2016,12,11,12,45,122.0,195.5,2.2,11.0,253.5,281.23,232.65
2016,12,11,13,0,34.0,183.0,2.3,11.0,199.0,187.61,153.92
2016,12,11,13,15,17.0,160.5,2.25,11.0,168.5,141.63,115.41
2016,12,11,13,30,0.0,138.0,2.2,11.0,138.0,110.6,89.12
2016,12,11,13,45,68.0,153.0,2.2,11.0,180.0,166.56,136.93
2016,12,11,14,0,136.0,168.0,2.2,11.0,222.0,215.99,177.5
2016,12,11,14,15,130.0,156.5,2.1,11.0,205.0,192.59,156.99
2016,12,11,14,30,124.0,145.0,2.0,11.0,188.0,170.01,137.21
2016,12,11,14,45,120.0,130.5,1.95,11.0,168.5,146.31,116.32
2016,12,11,15,0,116.0,116.0,1.9,11.0,149.0,123.4,96.02
2016,12,11,15,15,106.0,100.0,1.85,10.5,127.0,99.07,75.08
2016,12,11,15,30,96.0,84.0,1.8,10.0,105.0,76.39,56.07
2016,12,11,15,45,83.5,67.0,1.8,10.0,82.5,54.59,38.84
2016,12,11,16,0,71.0,50.0,1.8,10.0,60.0,36.79,26.87
2016,12,11,16,15,35.5,34.5,1.8,10.0,39.5,25.72,15.99
2016,12,11,16,30,0.0,19.0,1.8,10.0,19.0,14.4,0.0
2016,12,11,16,45,0.0,9.5,1.85,10.0,9.5,7.47,0.0
2016,12,11,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,14.0,1.5,8.5,34.0,228.08,15.55
2016,12,12,8,0,416.0,28.0,1.5,9.0,68.0,452.11,347.08
2016,12,12,8,15,500.5,34.5,1.45,9.0,106.0,533.13,431.57
2016,12,12,8,30,585.0,41.0,1.4,9.0,144.0,629.54,511.97
2016,12,12,8,45,635.5,45.0,1.4,9.5,182.5,692.35,561.92
2016,12,12,9,0,686.0,49.0,1.4,10.0,221.0,753.93,608.42
2016,12,12,9,15,719.5,52.5,1.3,10.0,257.0,796.96,639.14
2016,12,12,9,30,753.0,56.0,1.2,10.0,293.0,837.62,666.73
2016,12,12,9,45,576.5,92.0,1.15,10.0,284.5,721.4,581.2
2016,12,12,10,0,400.0,128.0,1.1,10.0,276.0,583.99,478.1
2016,12,12,10,15,495.5,119.0,1.05,10.0,315.5,659.1,535.88
2016,12,12,10,30,591.0,110.0,1.0,10.0,355.0,742.09,594.81
2016,12,12,10,45,600.0,114.0,0.95,10.5,372.5,745.07,593.47
2016,12,12,11,0,609.0,118.0,0.9,11.0,390.0,745.09,591.09
2016,12,12,11,15,491.5,149.0,0.85,11.0,372.5,648.93,519.57
2016,12,12,11,30,374.0,180.0,0.8,11.0,355.0,543.69,439.02
2016,12,12,11,45,355.0,186.0,0.75,11.0,354.0,520.02,420.84
2016,12,12,12,0,336.0,192.0,0.7,11.0,353.0,496.03,401.48
2016,12,12,12,15,400.0,178.5,0.7,11.0,369.0,533.76,430.72
2016,12,12,12,30,464.0,165.0,0.7,11.0,385.0,547.83,441.4
2016,12,12,12,45,490.0,155.5,0.7,11.0,384.0,532.74,429.56
2016,12,12,13,0,516.0,146.0,0.7,11.0,383.0,514.23,415.1
2016,12,12,13,15,449.0,153.5,0.7,11.0,354.5,451.49,365.4
2016,12,12,13,30,382.0,161.0,0.7,11.0,326.0,393.32,318.92
2016,12,12,13,45,403.0,148.0,0.7,11.0,313.5,367.36,297.53
2016,12,12,14,0,424.0,135.0,0.7,11.0,301.0,338.71,272.85
2016,12,12,14,15,408.0,128.0,0.65,11.0,278.0,297.57,237.4
2016,12,12,14,30,392.0,121.0,0.6,11.0,255.0,257.74,202.49
2016,12,12,14,45,379.0,109.5,0.6,11.0,228.5,216.46,165.98
2016,12,12,15,0,366.0,98.0,0.6,11.0,202.0,176.62,130.48
2016,12,12,15,15,341.0,86.0,0.65,11.0,172.0,135.85,95.31
2016,12,12,15,30,316.0,74.0,0.7,11.0,142.0,98.24,64.66
2016,12,12,15,45,282.5,60.5,0.8,11.0,111.5,62.31,39.37
2016,12,12,16,0,249.0,47.0,0.9,11.0,81.0,35.3,25.48
2016,12,12,16,15,178.5,33.5,0.9,10.5,53.5,25.27,15.63
2016,12,12,16,30,108.0,20.0,0.9,10.0,26.0,15.17,0.0
2016,12,12,16,45,54.0,10.0,0.95,10.0,13.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,11.5,1.5,9.0,11.5,8.75,0.0
2016,12,13,8,0,0.0,23.0,1.5,9.0,23.0,17.56,8.2
2016,12,13,8,15,0.0,36.5,1.5,9.0,36.5,30.51,20.21
2016,12,13,8,30,0.0,50.0,1.5,9.0,50.0,43.62,31.94
2016,12,13,8,45,0.0,64.0,1.55,9.5,64.0,56.94,43.71
2016,12,13,9,0,0.0,78.0,1.6,10.0,78.0,70.0,55.09
2016,12,13,9,15,0.0,91.5,1.65,10.0,91.5,82.27,65.77
2016,12,13,9,30,0.0,105.0,1.7,10.0,105.0,94.51,76.28
2016,12,13,9,45,0.5,116.0,1.75,10.0,116.5,104.2,84.54
2016,12,13,10,0,1.0,127.0,1.8,10.0,128.0,114.02,92.83
2016,12,13,10,15,9.5,141.0,1.8,10.0,145.5,135.11,111.01
2016,12,13,10,30,18.0,155.0,1.8,10.0,163.0,156.05,128.86
2016,12,13,10,45,111.0,174.0,1.85,10.0,223.5,302.83,253.92
2016,12,13,11,0,204.0,193.0,1.9,10.0,284.0,407.24,339.99
2016,12,13,11,15,110.0,183.5,1.9,10.0,232.5,301.31,250.77
2016,12,13,11,30,16.0,174.0,1.9,10.0,181.0,164.54,134.86
2016,12,13,11,45,118.5,191.0,1.9,10.5,247.5,304.49,253.64
2016,12,13,12,0,221.0,208.0,1.9,11.0,314.0,401.68,332.82
2016,12,13,12,15,137.0,203.0,1.9,11.0,269.0,318.23,263.01
2016,12,13,12,30,53.0,198.0,1.9,11.0,224.0,224.97,185.02
2016,12,13,12,45,40.5,189.0,1.95,11.0,208.5,202.14,166.16
2016,12,13,13,0,28.0,180.0,2.0,11.0,193.0,180.87,148.29
2016,12,13,13,15,32.5,176.5,2.05,11.0,191.0,177.28,145.47
2016,12,13,13,30,37.0,173.0,2.1,11.0,189.0,173.34,142.24
2016,12,13,13,45,18.5,152.5,2.15,11.0,160.5,132.85,108.11
2016,12,13,14,0,0.0,132.0,2.2,11.0,132.0,104.99,84.6
2016,12,13,14,15,0.0,121.5,2.2,11.0,121.5,95.83,76.94
2016,12,13,14,30,0.0,111.0,2.2,11.0,111.0,86.85,69.38
2016,12,13,14,45,0.0,99.0,2.25,11.0,99.0,76.84,60.85
2016,12,13,15,0,0.0,87.0,2.3,11.0,87.0,67.01,52.41
2016,12,13,15,15,0.0,74.0,2.35,11.0,74.0,56.6,43.37
2016,12,13,15,30,0.0,61.0,2.4,11.0,61.0,46.4,34.42
2016,12,13,15,45,0.0,47.5,2.45,11.0,47.5,36.06,25.27
2016,12,13,16,0,0.0,34.0,2.5,11.0,34.0,26.0,17.29
2016,12,13,16,15,0.0,22.5,2.5,11.0,22.5,17.16,8.78
2016,12,13,16,30,0.0,11.0,2.5,11.0,11.0,8.36,0.0
2016,12,13,16,45,0.0,5.5,2.5,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,13.5,3.1,13.0,13.5,10.29,0.0
2016,12,14,8,0,0.0,27.0,3.1,13.0,27.0,23.51,12.43
2016,12,14,8,15,1.5,43.5,3.1,13.0,44.0,43.52,30.65
2016,12,14,8,30,3.0,60.0,3.1,13.0,61.0,61.96,46.97
2016,12,14,8,45,10.0,75.5,3.15,13.0,78.0,83.2,65.81
2016,12,14,9,0,17.0,91.0,3.2,13.0,95.0,104.37,84.46
2016,12,14,9,15,22.0,105.0,3.25,13.0,111.5,137.46,112.85
2016,12,14,9,30,27.0,119.0,3.3,13.0,128.0,155.96,128.66
2016,12,14,9,45,30.0,131.0,3.4,13.5,141.5,169.56,139.85
2016,12,14,10,0,33.0,143.0,3.5,14.0,155.0,183.25,150.96
2016,12,14,10,15,39.0,155.0,3.5,14.0,170.5,199.82,164.72
2016,12,14,10,30,45.0,167.0,3.5,14.0,186.0,216.24,178.25
2016,12,14,10,45,51.5,176.5,3.55,14.0,199.0,229.57,189.19
2016,12,14,11,0,58.0,186.0,3.6,14.0,212.0,242.65,199.88
2016,12,14,11,15,34.5,177.0,3.65,14.0,193.0,205.17,167.93
2016,12,14,11,30,11.0,168.0,3.7,14.0,174.0,154.0,124.58
2016,12,14,11,45,58.5,189.5,3.75,14.0,217.5,232.96,191.54
2016,12,14,12,0,106.0,211.0,3.8,14.0,261.0,292.82,241.47
2016,12,14,12,15,94.0,208.5,3.8,14.0,253.0,273.89,225.34
2016,12,14,12,30,82.0,206.0,3.8,14.0,245.0,255.96,210.23
2016,12,14,12,45,63.5,197.0,3.8,14.0,227.0,227.34,186.23
2016,12,14,13,0,45.0,188.0,3.8,14.0,209.0,200.75,163.89
2016,12,14,13,15,58.5,185.5,3.8,14.0,211.5,202.82,165.84
2016,12,14,13,30,72.0,183.0,3.8,14.0,214.0,203.59,166.49
2016,12,14,13,45,36.0,145.0,3.8,14.0,160.5,142.85,115.58
2016,12,14,14,0,0.0,107.0,3.8,14.0,107.0,83.83,65.86
2016,12,14,14,15,0.0,98.5,3.8,14.0,98.5,76.73,59.97
2016,12,14,14,30,0.0,90.0,3.8,14.0,90.0,69.75,54.11
2016,12,14,14,45,0.0,80.0,3.8,14.0,80.0,61.69,47.27
2016,12,14,15,0,0.0,70.0,3.8,14.0,70.0,53.75,40.5
2016,12,14,15,15,0.0,59.5,3.8,14.0,59.5,45.56,33.43
2016,12,14,15,30,0.0,49.0,3.8,14.0,49.0,37.5,26.41
2016,12,14,15,45,0.0,38.0,3.85,14.0,38.0,29.04,19.0
2016,12,14,16,0,0.0,27.0,3.9,14.0,27.0,20.59,12.32
2016,12,14,16,15,0.0,18.0,3.9,13.5,18.0,13.7,5.78
2016,12,14,16,30,0.0,9.0,3.9,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,3.95,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,2.6,13.0,1.0,0.75,0.0
2016,12,15,8,0,0.0,2.0,2.4,13.0,2.0,1.51,0.0
2016,12,15,8,15,0.0,4.0,2.3,13.0,4.0,3.02,0.0
2016,12,15,8,30,0.0,6.0,2.2,13.0,6.0,4.54,0.0
2016,12,15,8,45,0.0,7.5,2.1,13.0,7.5,5.68,0.0
2016,12,15,9,0,0.0,9.0,2.0,13.0,9.0,6.82,0.24
2016,12,15,9,15,0.0,11.0,1.95,13.0,11.0,8.35,1.58
2016,12,15,9,30,0.0,13.0,1.9,13.0,13.0,9.88,2.91
2016,12,15,9,45,0.0,14.5,1.9,13.0,14.5,11.03,3.9
2016,12,15,10,0,0.0,16.0,1.9,13.0,16.0,12.17,4.88
2016,12,15,10,15,0.0,49.5,1.75,13.0,49.5,37.87,27.01
2016,12,15,10,30,0.0,83.0,1.6,13.0,83.0,64.64,49.84
2016,12,15,10,45,0.0,57.5,1.5,13.0,57.5,44.05,32.2
2016,12,15,11,0,0.0,32.0,1.4,13.0,32.0,24.44,15.39
2016,12,15,11,15,0.0,54.5,1.3,13.0,54.5,41.75,30.2
2016,12,15,11,30,0.0,77.0,1.2,13.0,77.0,59.15,44.97
2016,12,15,11,45,0.0,78.0,1.1,13.0,78.0,59.92,45.59
2016,12,15,12,0,0.0,79.0,1.0,13.0,79.0,60.7,46.23
2016,12,15,12,15,0.0,73.0,1.0,13.0,73.0,56.05,42.29
2016,12,15,12,30,0.0,67.0,1.0,13.0,67.0,51.41,38.36
2016,12,15,12,45,0.0,56.5,1.05,13.0,56.5,43.29,31.48
2016,12,15,13,0,0.0,46.0,1.1,13.0,46.0,35.2,24.59
2016,12,15,13,15,0.0,53.0,1.2,13.0,53.0,40.59,29.22
2016,12,15,13,30,0.0,60.0,1.3,13.0,60.0,45.98,33.86
2016,12,15,13,45,0.0,51.5,1.4,13.0,51.5,39.42,28.28
2016,12,15,14,0,0.0,43.0,1.5,13.0,43.0,32.86,22.7
2016,12,15,14,15,0.0,40.0,1.55,13.0,40.0,30.55,20.74
2016,12,15,14,30,0.0,37.0,1.6,13.0,37.0,28.24,18.77
2016,12,15,14,45,0.0,33.0,1.7,13.0,33.0,25.16,16.13
2016,12,15,15,0,0.0,29.0,1.8,13.0,29.0,22.09,13.47
2016,12,15,15,15,0.0,24.5,1.8,12.5,24.5,18.64,10.49
2016,12,15,15,30,0.0,20.0,1.8,12.0,20.0,15.2,7.49
2016,12,15,15,45,0.0,15.5,1.85,12.0,15.5,11.77,4.44
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,8.34,1.7
2016,12,15,16,15,0.0,7.5,1.95,12.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,2.05,12.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,15.5,4.45,9.0,30.5,193.77,0.0
2016,12,16,8,0,337.0,31.0,4.5,9.0,61.0,385.07,290.39
2016,12,16,8,15,432.5,39.0,4.5,9.0,99.0,487.65,402.68
2016,12,16,8,30,528.0,47.0,4.5,9.0,137.0,593.58,495.91
2016,12,16,8,45,591.5,52.0,4.55,9.5,176.5,668.03,558.87
2016,12,16,9,0,655.0,57.0,4.6,10.0,216.0,742.13,618.8
2016,12,16,9,15,693.0,61.0,4.6,10.0,253.0,780.83,649.95
2016,12,16,9,30,731.0,65.0,4.6,10.0,290.0,826.91,685.66
2016,12,16,9,45,765.0,66.0,4.65,10.0,323.5,862.62,712.75
2016,12,16,10,0,799.0,67.0,4.7,10.0,357.0,894.98,736.78
2016,12,16,10,15,816.5,69.0,4.7,10.0,384.0,909.17,746.44
2016,12,16,10,30,834.0,71.0,4.7,10.0,411.0,919.73,753.4
2016,12,16,10,45,846.0,72.0,4.7,10.0,431.5,920.03,752.7
2016,12,16,11,0,858.0,73.0,4.7,10.0,452.0,916.59,749.37
2016,12,16,11,15,865.0,74.0,4.7,10.0,466.0,904.8,739.94
2016,12,16,11,30,872.0,75.0,4.7,10.0,480.0,889.39,727.96
2016,12,16,11,45,877.0,74.5,4.7,10.5,486.5,866.77,709.37
2016,12,16,12,0,882.0,74.0,4.7,11.0,493.0,832.09,681.84
2016,12,16,12,15,881.0,74.0,4.75,11.0,491.5,799.22,657.34
2016,12,16,12,30,880.0,74.0,4.8,11.0,490.0,770.88,636.21
2016,12,16,12,45,876.0,73.5,4.85,11.0,481.0,729.12,604.58
2016,12,16,13,0,872.0,73.0,4.9,11.0,472.0,685.12,569.53
2016,12,16,13,15,863.5,72.0,4.95,10.5,456.0,635.7,529.68
2016,12,16,13,30,855.0,71.0,5.0,10.0,440.0,584.89,487.55
2016,12,16,13,45,844.0,69.0,5.05,10.0,417.0,530.56,440.46
2016,12,16,14,0,833.0,67.0,5.1,10.0,394.0,475.61,391.56
2016,12,16,14,15,813.0,65.0,5.05,10.0,365.0,416.55,337.89
2016,12,16,14,30,793.0,63.0,5.0,10.0,336.0,358.39,283.83
2016,12,16,14,45,768.0,59.5,5.0,10.0,302.0,298.45,227.64
2016,12,16,15,0,743.0,56.0,5.0,10.0,268.0,240.6,173.18
2016,12,16,15,15,701.0,52.0,4.95,10.0,229.5,181.53,119.82
2016,12,16,15,30,659.0,48.0,4.9,10.0,191.0,127.13,74.46
2016,12,16,15,45,596.5,42.5,4.85,10.0,151.5,75.08,39.48
2016,12,16,16,0,534.0,37.0,4.8,10.0,112.0,33.9,24.34
2016,12,16,16,15,420.5,29.0,4.7,9.5,75.0,24.26,14.95
2016,12,16,16,30,307.0,21.0,4.6,9.0,38.0,17.45,2.7
2016,12,16,16,45,153.5,10.5,4.55,9.0,19.0,8.26,0.0
2016,12,16,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,218.5,13.5,1.8,6.5,32.5,230.97,0.0
2016,12,17,8,0,437.0,27.0,1.7,7.0,65.0,451.97,333.33
2016,12,17,8,15,528.0,34.0,1.7,7.0,105.0,553.78,448.7
2016,12,17,8,30,619.0,41.0,1.7,7.0,145.0,657.46,537.2
2016,12,17,8,45,673.0,45.5,1.7,7.5,185.5,725.33,592.08
2016,12,17,9,0,727.0,50.0,1.7,8.0,226.0,791.89,643.03
2016,12,17,9,15,762.0,53.5,1.8,8.0,263.5,837.35,678.35
2016,12,17,9,30,797.0,57.0,1.9,8.0,301.0,880.25,710.68
2016,12,17,9,45,815.0,60.5,2.05,8.5,333.5,903.77,727.37
2016,12,17,10,0,833.0,64.0,2.2,9.0,366.0,923.95,741.34
2016,12,17,10,15,849.0,66.0,2.3,9.0,393.0,936.65,750.49
2016,12,17,10,30,865.0,68.0,2.4,9.0,420.0,945.66,756.97
2016,12,17,10,45,875.0,69.5,2.5,9.5,441.0,944.48,754.83
2016,12,17,11,0,885.0,71.0,2.6,10.0,462.0,939.53,750.14
2016,12,17,11,15,891.5,71.5,2.65,10.0,475.5,916.12,733.19
2016,12,17,11,30,898.0,72.0,2.7,10.0,489.0,899.57,721.42
2016,12,17,11,45,900.0,72.5,2.8,10.0,495.0,875.59,704.62
2016,12,17,12,0,902.0,73.0,2.9,10.0,501.0,848.34,685.43
2016,12,17,12,15,901.5,73.0,2.95,10.0,500.0,815.32,661.57
2016,12,17,12,30,901.0,73.0,3.0,10.0,499.0,779.41,635.47
2016,12,17,12,45,893.5,73.5,3.05,10.0,489.5,736.32,603.76
2016,12,17,13,0,886.0,74.0,3.1,10.0,480.0,696.99,573.28
2016,12,17,13,15,877.5,73.0,3.1,10.0,463.5,646.98,532.72
2016,12,17,13,30,869.0,72.0,3.1,10.0,447.0,595.52,490.08
2016,12,17,13,45,855.5,70.5,3.1,10.0,424.0,539.71,442.83
2016,12,17,14,0,842.0,69.0,3.1,10.0,401.0,483.49,393.91
2016,12,17,14,15,822.5,67.0,3.05,9.5,371.5,424.11,341.63
2016,12,17,14,30,803.0,65.0,3.0,9.0,342.0,365.54,288.54
2016,12,17,14,45,775.0,62.0,3.0,9.0,307.0,304.53,232.1
2016,12,17,15,0,747.0,59.0,3.0,9.0,272.0,245.91,177.47
2016,12,17,15,15,704.5,55.0,2.95,9.0,233.5,186.38,123.92
2016,12,17,15,30,662.0,51.0,2.9,9.0,195.0,131.58,78.18
2016,12,17,15,45,595.0,45.0,2.9,9.0,154.5,78.49,42.17
2016,12,17,16,0,528.0,39.0,2.9,9.0,114.0,32.79,23.49
2016,12,17,16,15,412.5,30.5,2.95,8.5,76.5,25.45,16.11
2016,12,17,16,30,297.0,22.0,3.0,8.0,39.0,18.26,3.66
2016,12,17,16,45,148.5,11.0,3.1,8.0,19.5,8.65,0.0
2016,12,17,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,45,229.0,12.5,1.4,7.5,32.0,232.22,0.0
2016,12,18,8,0,458.0,25.0,1.4,8.0,64.0,469.18,339.14
2016,12,18,8,15,548.5,31.5,1.4,8.0,104.0,569.44,456.48
2016,12,18,8,30,639.0,38.0,1.4,8.0,144.0,672.07,543.44
2016,12,18,8,45,692.5,42.5,1.4,8.0,185.0,739.36,598.25
2016,12,18,9,0,746.0,47.0,1.4,8.0,226.0,805.57,649.47
2016,12,18,9,15,781.0,50.0,1.4,8.0,263.5,850.48,682.87
2016,12,18,9,30,816.0,53.0,1.4,8.0,301.0,892.84,713.17
2016,12,18,9,45,837.0,55.5,1.4,8.5,334.5,918.02,728.96
2016,12,18,10,0,858.0,58.0,1.4,9.0,368.0,929.04,734.45
2016,12,18,10,15,874.0,60.0,1.3,9.0,395.5,941.68,740.71
2016,12,18,10,30,890.0,62.0,1.2,9.0,423.0,950.72,744.21
2016,12,18,10,45,901.0,63.0,1.15,9.5,444.0,949.86,740.42
2016,12,18,11,0,912.0,64.0,1.1,10.0,465.0,945.25,734.28
2016,12,18,11,15,917.5,64.5,1.05,10.0,479.0,931.13,723.14
2016,12,18,11,30,923.0,65.0,1.0,10.0,493.0,913.39,709.78
2016,12,18,11,45,925.5,65.5,1.0,10.0,499.0,889.46,693.23
2016,12,18,12,0,928.0,66.0,1.0,10.0,505.0,862.14,674.44
2016,12,18,12,15,927.0,66.0,1.05,10.0,503.5,828.1,651.75
2016,12,18,12,30,926.0,66.0,1.1,10.0,502.0,791.15,626.83
2016,12,18,12,45,922.0,65.0,1.15,10.5,493.5,748.06,596.13
2016,12,18,13,0,918.0,64.0,1.2,11.0,485.0,702.66,562.81
2016,12,18,13,15,910.5,63.5,1.2,11.0,468.5,653.51,524.73
2016,12,18,13,30,903.0,63.0,1.2,11.0,452.0,602.74,484.36
2016,12,18,13,45,890.5,61.5,1.25,11.0,429.0,546.84,439.17
2016,12,18,14,0,878.0,60.0,1.3,11.0,406.0,490.35,391.93
2016,12,18,14,15,859.5,58.5,1.35,11.0,376.5,431.0,340.77
2016,12,18,14,30,841.0,57.0,1.4,11.0,347.0,373.11,289.12
2016,12,18,14,45,813.5,54.5,1.45,11.0,312.0,310.73,232.79
2016,12,18,15,0,786.0,52.0,1.5,11.0,277.0,250.63,177.81
2016,12,18,15,15,746.5,49.0,1.55,10.5,238.5,190.35,124.37
2016,12,18,15,30,707.0,46.0,1.6,10.0,200.0,134.34,77.98
2016,12,18,15,45,643.5,41.0,1.7,10.0,159.0,79.52,40.83
2016,12,18,16,0,580.0,36.0,1.8,10.0,118.0,33.3,23.87
2016,12,18,16,15,470.5,28.5,1.8,10.0,80.0,26.16,16.67
2016,12,18,16,30,361.0,21.0,1.8,10.0,42.0,19.15,4.61
2016,12,18,16,45,180.5,10.5,1.8,10.0,21.0,8.26,0.0
2016,12,18,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,45,190.0,13.0,1.4,8.0,29.0,204.75,0.0
2016,12,19,8,0,380.0,26.0,1.4,8.0,58.0,415.6,298.33
2016,12,19,8,15,471.5,33.5,1.35,8.5,95.5,514.41,413.78
2016,12,19,8,30,563.0,41.0,1.3,9.0,133.0,605.53,491.26
2016,12,19,8,45,615.0,46.0,1.3,9.5,171.5,671.23,544.29
2016,12,19,9,0,667.0,51.0,1.3,10.0,210.0,735.81,593.61
2016,12,19,9,15,703.0,54.5,1.35,10.0,246.5,781.77,628.66
2016,12,19,9,30,739.0,58.0,1.4,10.0,283.0,825.38,660.83
2016,12,19,9,45,761.5,61.0,1.45,10.0,314.5,852.56,680.3
2016,12,19,10,0,784.0,64.0,1.5,10.0,346.0,876.64,697.24
2016,12,19,10,15,801.0,66.0,1.5,10.0,372.5,890.72,706.16
2016,12,19,10,30,818.0,68.0,1.5,10.0,399.0,901.29,712.62
2016,12,19,10,45,829.0,69.0,1.5,10.5,419.5,901.18,710.31
2016,12,19,11,0,840.0,70.0,1.5,11.0,440.0,897.46,705.7
2016,12,19,11,15,847.0,71.0,1.45,11.0,453.5,886.41,696.7
2016,12,19,11,30,854.0,72.0,1.4,11.0,467.0,871.82,685.44
2016,12,19,11,45,821.5,76.0,1.4,11.0,460.0,823.46,651.1
2016,12,19,12,0,789.0,80.0,1.4,11.0,453.0,773.74,615.89
2016,12,19,12,15,705.5,101.5,1.3,11.0,434.5,706.77,566.62
2016,12,19,12,30,622.0,123.0,1.2,11.0,416.0,636.84,513.59
2016,12,19,12,45,734.0,98.0,1.2,11.5,438.0,661.35,532.14
2016,12,19,13,0,846.0,73.0,1.2,12.0,460.0,671.54,538.3
2016,12,19,13,15,616.0,116.0,1.15,12.0,393.0,532.47,429.56
2016,12,19,13,30,386.0,159.0,1.1,12.0,326.0,399.27,324.15
2016,12,19,13,45,432.5,142.0,1.1,12.0,320.0,383.3,311.23
2016,12,19,14,0,479.0,125.0,1.1,12.0,314.0,361.99,292.15
2016,12,19,14,15,463.0,119.0,1.05,12.0,291.0,318.99,254.92
2016,12,19,14,30,447.0,113.0,1.0,12.0,268.0,277.14,218.06
