Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,45,432.5,103.0,1.0,12.0,240.5,233.6,179.34
2016,12,19,15,0,418.0,93.0,1.0,12.0,213.0,191.56,141.56
2016,12,19,15,15,391.0,83.0,1.0,11.5,183.0,148.77,104.35
2016,12,19,15,30,364.0,73.0,1.0,11.0,153.0,109.24,71.6
2016,12,19,15,45,325.5,60.5,1.0,11.0,121.0,70.38,43.35
2016,12,19,16,0,287.0,48.0,1.0,11.0,89.0,36.52,26.64
2016,12,19,16,15,218.0,35.0,1.0,11.0,60.0,26.55,16.99
2016,12,19,16,30,149.0,22.0,1.0,11.0,31.0,16.77,3.78
2016,12,19,16,45,74.5,11.0,1.05,11.0,15.5,8.65,0.0
2016,12,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,161.35,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,402.78,284.96
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,489.78,395.0
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,591.33,482.89
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,660.29,539.64
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,728.6,593.13
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,774.34,627.84
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,817.92,659.58
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,729.66,592.72
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,619.08,508.49
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,670.53,547.76
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,730.14,590.9
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,712.39,575.41
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,684.45,553.16
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,655.69,530.82
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,625.63,506.66
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,632.44,512.11
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,635.54,514.37
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,644.0,519.98
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,639.78,516.02
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,604.26,486.74
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,567.48,456.57
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,521.1,419.18
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,475.21,381.73
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,432.02,346.12
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,383.2,305.43
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,375.73,295.82
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,349.38,268.75
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,291.24,216.86
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,235.7,166.93
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,179.34,117.68
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,127.59,75.23
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,75.41,39.38
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,33.15,23.49
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,24.42,15.14
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,17.29,4.52
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,8.26,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,166.95,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,400.26,276.63
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,505.23,401.41
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,610.83,490.52
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,681.25,547.41
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,750.95,601.11
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,798.99,635.65
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,844.81,666.93
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,874.23,684.87
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,900.52,700.06
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,904.51,700.83
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,915.88,706.85
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,918.17,707.44
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,916.79,705.74
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,906.59,698.21
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,892.74,688.43
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,871.35,672.4
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,846.52,654.22
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,814.72,631.71
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,779.93,607.21
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,737.22,577.75
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,692.52,546.01
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,645.06,509.43
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,595.99,470.76
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,541.24,427.24
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,488.49,383.79
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,429.82,334.12
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,371.79,283.56
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,310.56,229.72
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,251.72,177.2
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,192.41,125.68
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,137.45,80.6
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,83.6,43.65
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,37.67,27.45
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,25.12,15.79
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,18.3,5.61
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,8.65,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,158.93,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,396.21,269.88
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,502.94,398.37
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,609.95,488.0
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,671.56,537.6
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,743.65,592.08
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,518.94,425.81
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,243.3,202.06
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,260.58,217.5
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,277.61,230.92
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,290.4,240.88
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,281.96,233.82
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,317.43,262.21
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,331.45,273.17
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,332.15,273.08
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,332.52,272.83
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,237.59,194.36
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,152.5,122.85
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,150.65,121.54
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,148.93,120.09
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,145.06,116.9
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,141.37,113.87
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,135.19,108.96
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,129.26,104.24
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,121.04,97.44
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,113.14,90.91
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,103.6,83.01
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,94.45,75.42
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,84.24,66.85
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,74.24,58.35
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,63.25,49.01
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,52.49,39.72
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,41.6,30.12
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,31.0,21.86
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,21.4,12.79
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,11.42,1.72
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,5.9,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,4.72,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,9.11,0.69
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,16.38,7.99
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,23.66,14.59
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,30.96,21.09
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,38.28,27.54
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,46.92,35.11
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,55.73,42.75
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,63.5,49.43
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,71.29,56.07
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,45.19,33.55
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,22.89,14.23
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,84.4,67.52
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,158.38,130.33
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,148.35,121.39
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,139.1,113.27
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,386.0,324.91
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,585.5,487.47
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,615.84,511.81
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,647.48,537.27
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,657.67,545.41
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,656.37,544.27
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,527.68,439.6
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,404.16,337.6
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,282.11,235.26
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,170.45,140.61
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,153.85,126.4
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,138.02,112.65
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,120.5,97.42
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,103.84,82.88
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,86.02,67.57
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,69.4,53.35
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,53.04,39.51
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,38.52,28.71
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,26.56,17.34
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,14.5,4.07
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,7.47,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,149.61,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,375.16,254.99
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,485.9,397.03
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,595.84,495.35
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,657.48,549.59
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,729.82,609.61
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,778.6,648.83
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,825.09,684.87
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,856.98,707.69
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,885.78,727.58
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,901.35,737.96
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,913.38,745.65
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,916.09,746.71
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,915.06,745.15
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,893.84,728.75
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,879.64,717.81
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,859.53,702.53
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,836.05,684.84
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,805.21,661.65
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,771.45,636.26
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,730.25,605.07
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,692.97,575.94
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,645.17,536.5
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,595.8,494.98
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,542.92,448.92
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,489.16,401.06
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,431.09,349.8
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,373.57,297.52
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,313.67,241.76
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,255.7,187.24
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,196.47,133.16
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,141.52,85.89
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,88.19,47.36
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,42.2,25.87
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,26.37,17.28
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,19.98,8.25
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,9.44,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,71.24,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,209.2,140.03
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,273.69,225.94
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,333.26,282.55
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,376.89,321.96
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,420.33,359.65
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,428.88,368.31
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,458.5,393.09
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,475.3,406.59
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,490.76,418.71
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,408.89,348.03
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,304.73,258.23
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,241.28,203.51
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,200.48,167.21
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,232.17,194.51
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,262.7,220.41
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,290.35,244.01
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,334.34,280.6
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,260.38,217.94
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,208.57,173.36
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,323.08,272.32
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,423.7,356.11
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,387.56,325.13
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,352.7,295.49
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,256.11,213.5
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,174.04,143.53
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,157.62,129.48
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,141.77,115.69
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,124.3,100.43
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,107.5,85.67
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,89.54,70.17
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,72.67,55.69
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,55.65,41.3
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,40.23,28.56
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,28.36,19.07
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,16.73,6.34
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,162.03,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,399.51,263.55
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,497.28,403.52
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,606.29,500.32
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,678.37,560.59
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,749.67,617.08
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,798.31,654.65
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,844.65,688.98
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,872.18,707.44
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,896.56,723.1
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,911.84,732.62
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,923.55,739.49
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,925.9,738.3
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,913.94,727.09
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,903.96,718.36
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,890.41,707.17
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,868.72,690.91
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,843.73,672.47
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,812.47,648.54
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,778.31,622.6
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,679.37,548.13
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,575.65,466.6
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,597.07,482.85
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,598.3,481.45
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,489.71,394.4
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,382.34,308.29
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,338.57,271.01
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,295.61,233.1
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,287.63,219.21
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,259.35,186.15
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,200.07,133.84
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,144.93,87.51
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,90.65,48.59
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,44.36,26.17
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,26.35,17.35
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,19.97,9.04
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,9.44,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,139.39,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,352.1,228.28
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,463.23,372.47
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,571.67,465.9
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,643.19,524.41
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,706.03,573.41
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,756.43,611.92
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,804.67,647.33
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,679.43,554.68
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,534.92,443.43
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,592.01,489.94
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,646.82,531.7
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,673.79,550.35
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,697.79,566.87
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,677.71,550.7
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,655.86,533.27
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,658.35,534.86
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,657.42,533.57
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,676.8,548.3
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,679.9,550.47
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,534.97,437.01
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,396.89,326.12
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,375.25,309.44
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,352.88,291.05
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,346.5,284.96
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,345.35,281.92
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,343.62,277.85
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,333.47,264.45
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,279.59,216.01
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,229.61,170.89
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,183.62,128.31
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,137.26,87.1
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,88.47,50.86
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,46.35,28.32
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,29.93,20.42
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,22.14,10.92
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,10.62,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,167.08,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,397.0,253.67
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,505.33,404.3
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,610.91,495.8
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,680.96,552.7
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,750.4,605.78
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,796.85,639.81
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,841.17,670.61
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,871.28,688.65
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,887.34,696.13
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,901.58,703.31
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,912.45,707.88
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,914.25,705.87
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,912.43,701.59
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,902.06,692.95
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,888.1,682.14
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,867.05,665.48
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,842.62,646.79
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,811.82,625.99
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,778.04,603.14
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,737.85,575.67
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,695.42,546.43
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,648.32,511.21
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,599.55,473.68
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,547.13,432.25
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,493.96,388.88
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,436.49,340.8
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,379.39,291.43
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,320.46,239.41
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,262.36,187.24
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,203.09,135.2
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,147.67,88.49
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,93.29,48.92
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,45.74,25.17
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,27.52,18.24
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,20.98,10.3
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,10.2,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,158.36,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,377.78,238.94
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,491.28,394.36
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,601.85,491.7
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,674.81,552.0
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,747.18,608.61
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,796.02,645.36
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,842.64,678.79
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,870.19,695.78
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,894.62,709.9
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,910.73,718.91
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,923.3,725.24
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,924.79,723.21
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,922.58,718.82
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,902.86,703.02
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,890.17,692.43
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,868.87,676.22
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,844.28,657.95
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,813.82,636.16
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,780.42,612.37
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,743.31,585.48
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,703.43,556.52
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,656.47,520.28
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,607.83,482.0
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,554.46,439.56
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,503.11,397.27
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,444.53,348.47
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,386.39,298.43
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,325.5,244.49
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,266.64,191.47
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,206.86,138.75
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,151.02,91.52
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,96.59,51.72
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,49.27,27.63
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,29.67,20.21
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,20.88,10.6
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,10.16,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,136.6,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,345.11,214.68
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,459.1,365.02
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,569.3,460.31
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,641.02,519.21
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,712.93,575.48
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,755.02,608.06
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,804.6,644.94
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,838.14,669.07
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,868.62,690.57
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,886.59,702.84
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,901.07,712.65
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,902.19,711.74
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,899.72,708.53
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,890.97,702.31
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,878.63,693.71
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,857.21,678.76
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,832.57,661.6
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,802.25,640.76
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,769.06,617.67
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,729.83,589.86
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,688.37,559.27
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,641.54,522.68
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,593.25,483.95
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,538.38,439.03
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,483.7,392.9
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,426.87,343.51
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,370.93,293.53
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,310.36,239.23
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,253.64,187.72
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,197.3,137.48
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,145.69,93.37
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,95.15,56.09
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,54.04,33.64
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,34.67,24.65
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,24.31,13.58
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,12.21,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
